Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.67
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.97
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.15
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,41.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.57
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.33
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.4
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.17
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.4
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,31.0,N Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.26
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.01
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.9
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,21.0,N Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.16
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.64
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.02
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.04
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.63
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,11.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,5.25
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.56
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.91
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,-16.37
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,-11.19
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,39.07
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,84.0
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,120.1
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,112.4
111942,Cross Hands Road Od,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,167.5
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.8
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.94
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.22
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,41.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.7
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.29
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.71
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.03
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,31.0,N Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.87
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.02
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,21.0,N Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.61
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.47
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.94
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.83
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.42
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,5.22
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.01
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.44
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,-17.68
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,-11.32
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,36.7
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,77.8
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,125.3
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,118.8
111942,Cross Hands Road Od,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,157.7
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.46
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.08
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.32
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.92
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,41.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.55
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.97
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.1
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.15
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.91
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,31.0,N Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.82
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.4
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.91
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.11
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.55
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.79
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.42
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,11.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,30.2
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,5.11
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,5.0
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.68
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.36
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,-17.91
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,-11.22
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,31.65
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,66.6
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,131.3
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,121.8
111942,Cross Hands Road Od,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.97
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.25
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,41.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.19
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.72
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.95
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.26
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.6
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,31.0,N Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,21.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.03
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.61
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.81
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,11.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,30.3
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.77
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.26
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,-16.73
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,-10.02
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,31.85
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,110.6
111942,Cross Hands Road Od,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,136.3
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.93
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.93
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.09
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,41.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.82
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.39
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.15
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.35
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,31.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.85
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,21.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.96
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.89
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.07
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.87
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,30.4
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.32
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.06
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,-18.05
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,-12.36
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,29.97
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,64.8
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,128.7
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
111942,Cross Hands Road Od,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.07
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.16
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.31
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,41.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.22
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.42
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.13
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.43
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.72
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,31.0,N Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.86
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,21.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.06
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.77
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.55
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.57
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.69
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,11.0,N Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,64.9
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,30.4
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.12
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,-18.04
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,-13.67
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,26.36
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,71.3
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,127.3
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,136.3
111942,Cross Hands Road Od,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.12
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.4
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.55
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,41.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.43
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.39
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.4
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.03
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,31.0,N Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.5
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.45
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,21.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.87
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.46
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.3
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.82
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.53
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.67
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.75
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,-18.52
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,-10.24
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,27.57
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,73.8
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,138.5
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,107.2
111942,Cross Hands Road Od,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,120.9
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.21
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.29
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.15
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,41.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.23
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.08
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.84
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.47
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,31.0,N Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.02
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.54
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.67
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,21.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.64
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.28
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.2
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-3.46
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.89
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,11.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.9
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.85
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.59
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,-17.97
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,-9.55
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,27.19
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,74.3
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,108.7
111942,Cross Hands Road Od,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,118.8
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.3
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.22
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.07
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,41.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.57
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.88
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.82
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.45
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.4
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,31.0,N Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.23
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.01
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.14
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.26
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,21.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.56
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.72
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.02
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.61
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.41
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,11.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,5.02
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,5.25
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,5.18
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.34
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.91
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,-19.36
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,-11.57
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,28.14
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,76.8
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,148.5
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
111942,Cross Hands Road Od,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.22
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.33
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.81
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,41.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.22
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.64
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.15
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.9
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,31.0,N Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,51.8
