Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.68
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.02
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.21
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.16
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.07
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.27
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-3.49
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.59
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,11.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,30.7
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.38
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.61
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,-17.54
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,-9.12
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,28.51
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,75.6
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
111942,Cross Hands Road Od,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,124.6
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.77
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.76
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.34
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.1
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,41.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.37
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.22
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.27
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.27
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.96
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,31.0,N Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.41
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.05
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.02
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,21.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.47
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.67
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.35
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.05
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.19
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.74
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.41
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.06
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,-16.41
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,-12.33
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,30.83
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,74.2
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,129.8
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,117.9
111942,Cross Hands Road Od,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,133.8
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.31
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.89
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.53
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.89
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,41.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.53
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.25
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.71
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.44
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,31.0,N Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.48
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.22
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.21
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,21.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.5
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.15
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.8
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.42
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,11.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.51
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.78
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,-19.15
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,-10.33
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,31.96
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,82.9
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,149.3
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,111.3
111942,Cross Hands Road Od,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.95
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.81
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.45
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,41.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.33
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.33
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.5
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.95
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,31.0,N Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,73.7
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.18
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.08
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,21.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.9
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.13
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-3.47
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.21
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,11.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.54
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.46
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,-18.94
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,-10.48
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,36.57
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,86.1
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
111942,Cross Hands Road Od,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,158.1
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.55
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.94
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.28
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.36
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,41.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.48
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.37
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.72
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.43
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,31.0,N Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,66.8
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.98
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.95
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,21.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.87
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.14
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.35
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.77
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.52
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.23
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,11.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.22
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.44
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,-17.95
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,-12.41
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,36.97
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,83.9
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,139.7
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,124.5
111942,Cross Hands Road Od,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,159.3
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.64
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.09
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.69
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.08
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,41.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.3
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.41
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.45
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,18.5
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,31.0,N Current (RMS),A,64.7
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,80.1
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.52
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.33
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.38
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,21.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.78
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.43
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-3.38
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.63
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.27
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,-17.95
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,-11.95
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,41.6
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,94.1
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,131.1
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,130.9
111942,Cross Hands Road Od,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,180.2
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.2
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.02
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.54
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.74
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,41.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.41
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.11
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.47
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.11
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,17.43
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,31.0,N Current (RMS),A,63.7
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,75.0
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.98
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.54
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.8
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,21.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.46
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.04
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.35
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.11
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.67
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,11.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.69
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.16
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,-18.37
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,-11.42
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,41.64
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,92.4
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,141.6
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,121.9
111942,Cross Hands Road Od,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,179.1
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.49
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.97
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.79
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.47
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,41.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.51
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.26
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.65
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.11
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,18.94
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,31.0,N Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,80.7
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.17
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.18
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,21.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.86
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.31
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.54
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.22
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,11.0,N Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.3
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.71
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,-20.14
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,-10.06
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,40.82
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,93.8
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,150.7
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,117.4
111942,Cross Hands Road Od,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,174.5
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.41
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.75
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.21
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.16
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.51
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,41.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.19
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.67
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.62
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.27
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,31.0,N Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.2
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.18
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.23
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.48
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,21.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.73
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.13
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.49
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.14
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,11.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,31.2
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.53
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.74
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,-19.94
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,-12.37
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,39.4
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,87.6
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,147.2
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,128.6
111942,Cross Hands Road Od,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,168.9
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.0
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.98
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.56
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,41.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.44
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.56
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.82
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.91
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.72
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,31.0,N Current (RMS),A,52.7
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.74
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.68
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,21.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.38
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.92
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.8
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.0
