Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,11.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.08
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.2
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,-19.61
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,-14.93
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,41.96
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,89.5
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,146.0
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,142.6
111942,Cross Hands Road Od,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,179.6
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.36
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.96
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.32
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.31
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,41.0,N Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.56
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.38
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.7
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.0
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,31.0,N Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,69.6
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.61
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.58
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.97
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.61
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,21.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.57
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.44
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.03
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.34
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,11.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.82
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.39
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,-20.66
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,-14.47
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,45.27
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,98.6
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,155.5
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,139.6
111942,Cross Hands Road Od,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,194.2
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.35
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.16
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.79
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.98
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,41.0,N Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.97
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.02
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.39
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.25
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,14.54
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,31.0,N Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,63.9
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.41
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.99
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,21.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.85
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.43
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.0
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.24
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.51
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,11.0,N Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,5.17
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.99
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.87
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.02
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,-19.91
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,-14.24
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,41.02
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,92.4
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,150.6
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,137.9
111942,Cross Hands Road Od,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,177.3
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.83
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.03
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.69
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.51
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.15
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,41.0,N Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,62.8
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.2
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.05
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.45
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,18.26
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,31.0,N Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,78.8
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.36
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.79
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,21.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.08
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.56
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.33
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.07
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,11.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.9
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,5.14
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.23
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.01
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,-22.66
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,-13.94
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,48.27
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,108.0
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,166.2
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,141.5
111942,Cross Hands Road Od,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,207.6
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.14
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.38
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,-7.45
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,17.03
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,41.0,N Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,73.8
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.84
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.1
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,-9.21
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.38
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,31.0,N Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.96
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.25
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.26
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,21.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.06
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.9
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.4
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.95
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.8
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,11.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.01
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.34
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,-25.31
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,-13.94
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,48.47
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,111.4
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,190.1
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,134.9
111942,Cross Hands Road Od,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,208.2
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.99
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.33
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,-7.44
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.88
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,41.0,N Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.36
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.15
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.19
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,13.65
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,31.0,N Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,60.4
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.5
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.58
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.96
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,21.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.15
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.05
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.33
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.47
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.56
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,11.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.78
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.02
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,-23.74
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,-14.11
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,41.04
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,97.6
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,185.7
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,134.1
111942,Cross Hands Road Od,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,177.2
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.04
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.17
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,-6.79
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.32
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,41.0,N Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.39
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.83
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.73
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,21.9
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,31.0,N Current (RMS),A,76.2
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,95.3
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.7
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.61
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.21
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,21.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.04
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.73
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.24
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.12
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.93
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,11.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.17
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.34
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,-23.19
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,-13.98
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,45.36
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,105.6
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,177.5
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
111942,Cross Hands Road Od,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,194.8
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.08
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.46
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,-7.54
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.34
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,41.0,N Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.14
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.07
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.84
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.66
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.65
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,31.0,N Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.52
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.15
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.79
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.23
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,21.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.55
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.67
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.63
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.97
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,11.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.29
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.34
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,-23.13
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,-17.07
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,37.18
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,83.7
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,171.7
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,160.8
111942,Cross Hands Road Od,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,160.8
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.14
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.92
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,-7.12
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.64
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,41.0,N Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.22
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.7
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.73
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,22.95
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,31.0,N Current (RMS),A,65.3
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,97.2
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.41
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.33
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-5.6
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.04
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,21.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.4
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.5
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.89
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.37
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.99
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.24
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,36.53
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,-25.08
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,-19.75
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,51.62
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,94.0
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,184.9
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,178.4
111942,Cross Hands Road Od,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,218.9
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.4
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.23
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,-7.33
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.66
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,41.0,N Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.33
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.06
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.86
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,-7.13
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,20.89
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,31.0,N Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,72.5
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,91.8
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.4
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.36
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-5.79
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.6
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,21.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.65
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.64
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.45
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.03
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,11.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.78
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,41.3
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,-24.43
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,-21.78
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,46.37
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,80.4
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,182.4
