Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,200.1
111942,Cross Hands Road Od,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,198.9
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.78
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.46
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,-5.58
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.06
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.61
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,41.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.6
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.61
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.18
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.53
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.58
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,31.0,N Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,71.5
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.14
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.4
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,21.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.9
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.7
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.22
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.65
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.32
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,11.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.45
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.91
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,-19.87
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,-14.1
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,36.91
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,78.3
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,147.1
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,143.8
111942,Cross Hands Road Od,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,159.0
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.49
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.86
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,-6.05
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.69
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,41.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.72
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.51
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.71
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,-5.97
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.57
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,31.0,N Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,63.9
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,74.9
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.96
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.65
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,21.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.17
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.62
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.48
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.01
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.54
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.24
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,11.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.98
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.95
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,-20.46
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,-17.4
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,39.53
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,76.2
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,161.3
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,165.4
111942,Cross Hands Road Od,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,169.1
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.19
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.94
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.1
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.94
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.48
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,41.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.09
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.98
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.37
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,-6.84
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,18.83
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,31.0,N Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,71.0
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,80.8
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.8
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.17
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.63
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.51
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.3
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,21.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.95
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.91
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.59
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.69
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.61
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,11.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.02
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,36.0
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,-21.53
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,-18.87
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,41.22
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,78.4
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,161.0
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,176.1
111942,Cross Hands Road Od,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,177.1
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.31
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.19
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,-6.9
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.4
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,41.0,N Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.03
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.59
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.74
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,-7.17
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,17.71
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,31.0,N Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,73.9
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,76.4
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.98
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.83
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.58
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,21.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.95
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.19
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.63
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.85
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,11.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.41
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,37.95
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,-23.05
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,-20.71
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,40.54
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,78.5
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,173.1
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,187.2
111942,Cross Hands Road Od,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,174.8
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.24
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.52
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,-5.01
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.42
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,41.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.15
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.43
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.48
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,-6.57
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.83
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,31.0,N Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,60.9
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,63.9
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,60.4
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.01
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.51
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.87
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,21.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.18
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.5
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.35
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.47
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.78
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.91
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,11.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,59.1
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.4
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,38.46
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,-21.93
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,-20.67
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,38.03
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,77.1
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,166.9
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,186.6
111942,Cross Hands Road Od,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,163.2
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.05
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.57
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,-4.31
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.38
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,41.0,N Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.62
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.81
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.53
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,-8.26
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.77
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,31.0,N Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,69.2
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.67
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.58
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.54
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,21.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.07
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.52
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.95
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.13
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.87
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,11.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.56
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,39.56
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,-21.12
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,-21.66
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,37.57
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,83.0
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,158.2
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,194.8
111942,Cross Hands Road Od,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,162.7
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.39
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.58
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,-5.5
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,-5.15
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.26
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,41.0,N Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.08
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.0
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.99
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,-8.6
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.97
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,31.0,N Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,78.2
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.13
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,21.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.96
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.8
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.54
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.25
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.34
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,11.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.99
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,40.93
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,-21.71
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,-22.52
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,43.7
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,85.0
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,157.9
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,201.4
111942,Cross Hands Road Od,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,187.8
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.13
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,11.38
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,-8.72
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,-5.41
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.33
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,41.0,N Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.54
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.59
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,-11.38
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,-6.07
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.55
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,31.0,N Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,81.1
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,60.9
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,72.1
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.34
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.53
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.25
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,21.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.3
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.21
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.02
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.04
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,11.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.31
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,38.7
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,-28.63
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,-19.31
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,40.17
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,89.1
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,213.2
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,188.1
111942,Cross Hands Road Od,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,173.6
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-14.61
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.27
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,-9.9
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.77
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,41.0,N Current (RMS),A,55.7
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,75.8
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.91
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.59
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.72
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,-7.02
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,17.33
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,31.0,N Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,61.9
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,66.3
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,75.9
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.3
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,21.0,N Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.4
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.53
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.48
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.07
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.85
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.96
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,11.0,N Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.84
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,5.11
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.0
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.2
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,36.45
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,-26.57
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,-20.1
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,36.36
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,90.5
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,211.9
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,180.9
111942,Cross Hands Road Od,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,158.7
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.6
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.98
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,-8.56
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.9
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,41.0,N Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,66.5
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.79
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.93
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.03
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,-7.47
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.17
