Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,31.0,N Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,70.6
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.08
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.28
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.35
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.62
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,21.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.94
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.39
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.55
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.01
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,11.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.41
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,34.58
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,-24.47
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,-17.44
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,35.7
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,81.6
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,189.4
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,167.2
111942,Cross Hands Road Od,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,155.1
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.38
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.6
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,-8.32
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.23
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,41.0,N Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,66.7
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.06
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.18
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.66
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,-8.18
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,19.96
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,31.0,N Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,73.7
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,85.9
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.53
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.23
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,21.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.09
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.44
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.48
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.73
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.96
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,11.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.05
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.57
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,-24.91
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,-18.45
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,42.39
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,81.8
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,203.4
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,165.3
111942,Cross Hands Road Od,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,182.1
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-15.5
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.37
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,-10.28
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.45
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.02
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,41.0,N Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,78.4
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.46
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.18
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.71
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,-8.27
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.43
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,31.0,N Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,77.5
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,71.3
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.13
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.91
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.06
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,21.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.28
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.38
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.67
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.71
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.1
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,11.0,N Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,63.3
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-43.36
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,38.85
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,-28.38
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,-19.99
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,37.61
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,92.2
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,220.4
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,187.9
111942,Cross Hands Road Od,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,161.9
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.26
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.17
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,-6.91
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.37
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,41.0,N Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.46
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.82
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,-10.08
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,-7.56
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.71
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,31.0,N Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,67.3
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,71.1
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.84
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.38
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,21.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.86
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.1
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.38
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.0
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.42
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.17
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,11.0,N Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,60.9
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,84.0
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.42
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,46.47
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,-25.07
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,-26.25
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,34.13
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,101.8
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,196.2
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,228.1
111942,Cross Hands Road Od,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,147.7
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.28
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.53
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.06
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,41.0,N Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.7
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.62
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,-12.41
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,-7.39
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,19.02
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,31.0,N Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,86.9
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,69.8
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,81.4
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.22
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.37
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.96
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,21.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.77
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.1
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.46
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.01
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.74
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.2
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,11.0,N Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,61.2
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,68.0
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.89
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,41.47
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,-25.89
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,-22.58
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,43.24
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,80.7
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,201.3
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,202.3
111942,Cross Hands Road Od,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,185.2
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.48
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.18
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,-6.86
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.36
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.61
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,41.0,N Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.29
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.78
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,-11.26
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,-6.55
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.55
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,31.0,N Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,79.8
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,71.4
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.71
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.24
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.35
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.58
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,21.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.48
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.59
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.86
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.95
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.48
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,11.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.67
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,37.26
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,-25.78
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,-19.21
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,40.23
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,81.5
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,200.4
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,180.1
111942,Cross Hands Road Od,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,172.7
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.6
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.87
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.73
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.26
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,41.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.11
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.09
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,-10.81
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,-6.55
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,17.91
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,31.0,N Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,77.3
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.97
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.39
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.88
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.15
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,21.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.45
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.53
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.78
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.0
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,11.0,N Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,65.6
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,31.2
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.14
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,40.88
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,-24.38
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,-22.76
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,41.32
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,79.5
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,192.1
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,200.9
111942,Cross Hands Road Od,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,177.5
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.1
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.47
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.33
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,41.0,N Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.76
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.03
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,-13.26
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,-6.5
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,18.88
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,31.0,N Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,95.4
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,63.3
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,81.1
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.5
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.75
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,21.0,N Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.63
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.95
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.32
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.81
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.07
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,11.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.99
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,35.51
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,-26.22
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,-18.36
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,50.03
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,87.8
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,205.5
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,173.6
111942,Cross Hands Road Od,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,213.4
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.52
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.61
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,-6.94
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.44
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,41.0,N Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-19.14
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.7
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,-14.13
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.55
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.74
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,31.0,N Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,102.5
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,65.6
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.99
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.4
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,21.0,N Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.88
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.06
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.7
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.55
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.66
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.95
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,11.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-46.53
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,37.14
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,-28.31
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,-20.23
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,45.53
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,90.9
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,233.0
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,182.7
111942,Cross Hands Road Od,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,194.9
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.46
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.32
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,-6.82
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.77
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.78
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,41.0,N Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.47
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.64
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,-11.37
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,-7.37
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.62
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,31.0,N Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,81.3
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,70.9
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,72.4
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.27
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.26
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.64
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.53
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.0
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,21.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.38
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.87
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.07
