Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.05
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.84
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,11.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.58
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,39.09
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,-25.89
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,-20.72
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,42.25
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,83.2
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,209.1
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,191.6
111942,Cross Hands Road Od,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,182.3
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.81
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.68
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.16
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.91
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,41.0,N Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.69
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.05
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,-10.86
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,-7.91
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,19.1
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,31.0,N Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,73.4
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,77.2
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,82.0
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.87
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.26
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.02
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,21.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.54
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.73
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.34
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,11.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.92
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,38.59
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,-24.99
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,-19.56
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,44.37
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,75.9
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,192.6
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,186.9
111942,Cross Hands Road Od,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,190.2
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.75
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.92
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.35
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.18
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.68
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,41.0,N Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.36
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.17
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,-12.69
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,-8.33
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,18.48
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,31.0,N Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,86.5
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,81.9
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,79.8
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.78
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.14
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.1
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.21
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,21.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.92
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.5
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.39
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.76
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.94
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,11.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.81
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,38.73
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,-26.26
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,-20.06
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,46.3
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,80.4
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,205.7
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,188.2
111942,Cross Hands Road Od,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,198.3
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.33
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.36
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,-6.04
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.12
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,41.0,N Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.54
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.39
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,-12.77
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,-7.77
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.23
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,31.0,N Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,87.3
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,70.3
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.97
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.15
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.79
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,21.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.84
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.08
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.25
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.11
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,11.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.69
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,36.8
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,-26.78
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,-18.64
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,42.24
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,82.4
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,206.7
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,177.9
111942,Cross Hands Road Od,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,181.1
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.88
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.94
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.39
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,-6.56
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.3
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,41.0,N Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-20.84
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.28
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,-14.89
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,-7.0
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,21.38
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,31.0,N Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,110.6
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,94.2
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.41
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,21.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.56
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.08
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.29
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.79
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.98
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.4
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-47.38
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,35.04
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,-30.48
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,-18.06
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,46.07
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,107.0
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,240.8
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,170.7
111942,Cross Hands Road Od,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,198.6
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.32
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.9
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.24
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,-7.78
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.12
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,41.0,N Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.9
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.41
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,-11.15
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,-7.26
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,22.69
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,31.0,N Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,77.2
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,65.4
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,96.4
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.58
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,21.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.21
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.65
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.08
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.82
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,11.0,N Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.83
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.73
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,-26.62
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,-17.81
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,46.21
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,87.9
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,208.7
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,164.9
111942,Cross Hands Road Od,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,196.7
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.35
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.47
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,-6.79
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.98
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.32
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,41.0,N Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.62
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.85
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,-12.94
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,-7.06
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,21.33
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,31.0,N Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,94.8
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,62.8
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,92.9
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.79
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.47
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.63
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,21.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.98
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.82
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.56
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.07
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.26
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,11.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-42.19
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,36.94
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,-27.24
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,-19.6
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,44.54
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,87.4
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,216.5
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,180.6
111942,Cross Hands Road Od,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,191.7
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.52
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.17
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.36
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,-6.43
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.21
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,41.0,N Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.08
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.63
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,-13.12
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,-5.51
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.35
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,31.0,N Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,92.6
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.37
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.93
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-6.48
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.13
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,21.0,N Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.35
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.75
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.2
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.71
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,11.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,31.2
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-43.32
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,38.48
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,-27.57
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,-21.19
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,36.4
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,93.9
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,221.2
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,189.0
111942,Cross Hands Road Od,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,157.1
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.69
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.6
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.96
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.71
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,41.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.34
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.32
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,-11.06
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,-5.69
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.18
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,31.0,N Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,73.2
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.69
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-6.47
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.29
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,21.0,N Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.68
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.74
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.25
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.73
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,11.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.7
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,38.35
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,-23.12
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,-22.01
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,38.91
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,79.1
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,185.3
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,189.8
111942,Cross Hands Road Od,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,168.1
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.03
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.54
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.18
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.0
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.8
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,41.0,N Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.3
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.58
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,-12.51
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.36
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,31.0,N Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,85.4
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.92
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.37
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.03
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,21.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.67
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.68
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.76
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.31
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.18
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,11.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.6
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.73
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,-25.0
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,-16.13
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,36.37
