Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,88.0
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,194.9
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,153.4
111942,Cross Hands Road Od,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,157.4
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.63
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.67
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,-5.78
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.16
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,41.0,N Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.07
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.54
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,-11.49
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,-6.87
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.16
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,31.0,N Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,75.6
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,65.1
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.96
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.74
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,21.0,N Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.74
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.65
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.82
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.0
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.25
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.58
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,37.83
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,-23.14
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,-21.66
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,36.31
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,78.3
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,182.8
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,187.6
111942,Cross Hands Road Od,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,156.1
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.9
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,12.25
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.33
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-5.62
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.29
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,41.0,N Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.91
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.67
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,-10.5
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,-5.6
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.9
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,31.0,N Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,70.0
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.02
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.62
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,21.0,N Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.77
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.85
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.44
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.37
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,11.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,63.1
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.01
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,39.79
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,-22.29
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,-22.51
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,36.19
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,77.9
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,169.1
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,195.7
111942,Cross Hands Road Od,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.68
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.24
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.59
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,41.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.4
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.03
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,-12.69
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,-7.76
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.36
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,31.0,N Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,86.7
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,72.4
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,72.0
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.71
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.57
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,21.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.11
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.03
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.22
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.44
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.41
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,11.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.89
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,39.01
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,-23.82
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,-21.6
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,38.92
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,73.5
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,179.9
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,191.2
111942,Cross Hands Road Od,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,167.3
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.09
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.41
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.0
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,41.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.96
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.64
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,-13.62
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,-8.18
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.43
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,31.0,N Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,93.4
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,75.9
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.63
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.86
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.1
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.2
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.91
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,21.0,N Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.89
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.98
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.17
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.85
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.26
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,11.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.57
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,38.89
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,-25.66
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,-21.94
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,36.6
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,78.9
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,195.4
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,192.9
111942,Cross Hands Road Od,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,157.6
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.88
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.96
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.58
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.69
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,41.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.46
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.23
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,-11.02
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,-9.63
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.91
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,31.0,N Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,72.8
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,88.5
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.37
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.88
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.88
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,21.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.86
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.27
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.17
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.35
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.0
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,11.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.2
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,42.84
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,-23.11
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,-23.93
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,33.48
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,89.0
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,175.4
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,211.2
111942,Cross Hands Road Od,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,144.5
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.99
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.4
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.29
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,41.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.36
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.2
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.86
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,-9.06
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.8
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,31.0,N Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,60.2
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,83.0
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.47
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.41
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,21.0,N Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.77
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.24
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.78
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.2
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.66
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,11.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.01
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,43.9
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,-20.56
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,-24.84
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,30.17
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,94.9
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,162.4
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,214.8
111942,Cross Hands Road Od,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,131.2
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.49
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.37
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.05
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.95
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.95
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,41.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.24
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.94
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,-10.25
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,-8.82
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.97
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,31.0,N Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,62.9
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,80.2
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.0
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.94
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.15
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.82
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.29
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,21.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.56
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.55
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.28
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.58
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.24
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,11.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.29
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,40.81
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,-21.49
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,-23.18
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,31.45
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,83.3
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,170.2
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,197.9
111942,Cross Hands Road Od,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.12
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.81
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.96
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-4.25
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.46
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,41.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.22
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.63
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.68
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.82
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.21
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,31.0,N Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.58
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.04
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,21.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.16
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.8
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.93
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.26
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.27
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,11.0,N Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.09
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,42.82
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,-21.41
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,-23.72
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,30.98
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,89.6
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,162.7
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,206.4
111942,Cross Hands Road Od,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,134.4
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.27
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.42
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.52
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.23
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,41.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.5
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.34
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.76
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.69
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.68
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,31.0,N Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,58.1
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.48
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.8
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,21.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.45
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.02
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.75
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.24
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.36
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,11.0,N Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,73.6
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.48
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,39.25
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,-20.33
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,-22.56
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,38.07
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,69.7
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,157.6
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,193.4
111942,Cross Hands Road Od,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,162.8
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.47
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.78
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,-4.09
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.05
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,41.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.4
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.31
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.96
