Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,-5.3
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.31
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,31.0,N Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,75.5
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,21.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.82
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.4
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.8
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.97
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,11.0,N Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,70.7
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.15
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,36.61
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,-21.01
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,-20.83
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,41.2
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,68.0
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,161.6
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
111942,Cross Hands Road Od,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,177.5
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.35
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.49
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,-4.63
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.5
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,41.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.42
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.45
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.79
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.85
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,31.0,N Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.97
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,21.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.48
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.28
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.56
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.41
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.18
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,11.0,N Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,31.2
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.37
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,37.61
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,-19.78
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,-21.75
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,33.5
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,74.8
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,156.4
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,185.4
111942,Cross Hands Road Od,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,144.9
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.15
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.99
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.32
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.6
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.54
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,41.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.76
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.77
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.89
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.61
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,31.0,N Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.71
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,21.0,N Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.91
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.32
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.74
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.6
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.75
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,11.0,N Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,69.7
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.24
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.69
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,-21.27
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,-19.08
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,34.61
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,70.3
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,173.5
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,166.0
111942,Cross Hands Road Od,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,148.6
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.38
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.38
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.94
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,41.0,N Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.9
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.44
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.68
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,-5.36
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.84
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,31.0,N Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,21.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.4
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.62
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.47
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.68
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,11.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.96
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.98
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,-19.82
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,-16.06
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,33.68
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,69.4
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,158.5
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,146.7
111942,Cross Hands Road Od,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,144.7
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.57
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.53
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.61
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.47
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,41.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.6
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.64
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.25
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,-5.87
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.72
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,31.0,N Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.93
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.58
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.68
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.39
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.85
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.02
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.68
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,34.1
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,-17.91
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,-19.62
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,33.29
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,147.3
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,168.4
111942,Cross Hands Road Od,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,143.5
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.63
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.04
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.08
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,41.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.41
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.65
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.09
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,-6.08
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.27
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,31.0,N Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.32
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.63
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.98
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,21.0,N Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.95
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.82
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.5
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.1
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.91
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.2
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,11.0,N Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,72.0
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.4
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,35.41
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,-17.73
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,-21.28
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,32.53
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,74.8
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,141.9
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,176.6
111942,Cross Hands Road Od,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,140.3
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.76
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.75
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.79
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.59
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,41.0,N Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.11
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.81
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.76
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,-5.82
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.64
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,31.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.86
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.59
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.57
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.47
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,21.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.55
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.6
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.25
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.98
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.95
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.95
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,11.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,65.7
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.54
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.76
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,-16.93
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,-19.13
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,35.65
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,70.6
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,140.7
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,165.9
111942,Cross Hands Road Od,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,152.5
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.82
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.15
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.98
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.92
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,41.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.19
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.68
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.92
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.16
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,31.0,N Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.23
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.53
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.42
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,21.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.0
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.27
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.49
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.16
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.5
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,11.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.25
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,34.63
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,-21.39
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,-18.19
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,42.0
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,71.7
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,178.5
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,169.7
111942,Cross Hands Road Od,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,180.8
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.71
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.11
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.4
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.96
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,41.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.1
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.01
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.84
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.31
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,31.0,N Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,62.3
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,61.9
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.53
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.75
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.82
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,21.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.94
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.9
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.11
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.64
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.21
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.28
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.77
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,-21.67
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,-14.35
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,41.3
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,78.3
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,182.8
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,140.5
111942,Cross Hands Road Od,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,177.3
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.68
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.48
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.3
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.05
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,41.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.03
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.8
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.81
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.6
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.57
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,31.0,N Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.62
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.15
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.56
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,21.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.03
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.53
