Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.09
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.94
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,11.0,N Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,79.6
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.35
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.95
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,-20.99
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,-17.64
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,36.12
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,74.3
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,176.7
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,166.4
111942,Cross Hands Road Od,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,155.5
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.67
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.22
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.31
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.05
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.43
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,41.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.57
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.07
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.36
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.11
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,31.0,N Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,69.0
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.01
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.67
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.93
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,21.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.4
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.37
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.11
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.54
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.6
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,11.0,N Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,65.1
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,30.4
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.66
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.34
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,-21.4
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,-16.41
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,38.07
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,75.2
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,179.0
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,143.0
111942,Cross Hands Road Od,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,163.5
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.51
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.87
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.97
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,41.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.35
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.78
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,-9.51
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.61
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,31.0,N Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,68.1
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.55
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.24
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.99
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.39
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.7
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,21.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.83
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.62
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.58
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.19
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.25
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,11.0,N Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,30.2
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.25
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.51
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,-22.54
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,-16.25
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,37.54
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,75.0
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,183.5
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,150.3
111942,Cross Hands Road Od,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,161.5
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.78
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.61
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.35
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.89
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,41.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.98
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.45
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.87
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,13.35
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,31.0,N Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.62
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.92
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.31
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.88
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,21.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.33
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.1
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.25
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.76
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.12
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,11.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,62.0
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.71
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.08
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,-20.79
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,-15.05
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,39.24
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,73.8
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,173.3
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,138.3
111942,Cross Hands Road Od,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,167.5
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.33
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.06
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.81
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.24
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,41.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.59
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.99
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.15
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.31
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.07
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,31.0,N Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.04
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.72
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.02
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.75
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,21.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.28
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.33
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.07
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.46
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.74
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,11.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,29.9
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.25
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.1
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,-20.02
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,-13.16
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,32.8
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,82.3
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,171.4
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,123.6
111942,Cross Hands Road Od,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,142.3
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.44
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.94
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.21
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.13
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.96
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,41.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.28
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.97
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.25
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.93
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,31.0,N Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.44
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.46
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.63
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.26
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.62
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,21.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.98
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.0
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.98
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.85
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.44
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,11.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.14
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.38
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,-20.07
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,-15.97
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,39.95
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,68.2
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,174.0
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,145.3
111942,Cross Hands Road Od,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,171.5
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.02
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.37
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.29
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.55
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,41.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.82
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.04
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.1
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.4
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.09
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,31.0,N Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.02
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.55
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.99
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,21.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.23
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.07
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.35
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.59
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.94
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.96
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,11.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,29.7
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.08
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.03
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,-19.02
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,-16.15
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,31.1
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,71.1
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,160.7
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
111942,Cross Hands Road Od,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,134.6
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.16
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.16
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.25
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.04
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.48
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,41.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.7
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.38
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.31
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.64
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,31.0,N Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.89
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,21.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.94
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.1
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.19
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.02
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.43
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,11.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,29.6
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.19
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.62
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,-20.12
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,-13.81
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,32.44
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,76.0
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,164.1
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
111942,Cross Hands Road Od,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,140.8
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.32
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.4
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,-5.97
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.33
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,41.0,N Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.69
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.47
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.51
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.19
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,31.0,N Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,65.7
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.02
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.34
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,21.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.66
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.13
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.68
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.87
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.48
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,29.6
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.74
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.02
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,-19.28
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,-15.01
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,37.34
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,71.6
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,161.2
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,138.4
111942,Cross Hands Road Od,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,161.1
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.93
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.37
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.7
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.08
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.19
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,41.0,N Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.29
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.03
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.76
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.7
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,31.0,N Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,71.4
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.97
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.4
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.6
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,21.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.76
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.02
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.41
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.52
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.74
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.93
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,11.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,29.5
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.39
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,-15.22
