Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,-15.5
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,42.41
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,82.5
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,129.5
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,137.4
111942,Cross Hands Road Od,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,182.5
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.69
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.72
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.43
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.35
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.5
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,41.0,N Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.08
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.19
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.38
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.65
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,31.0,N Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,69.6
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.75
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,21.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.39
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.5
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.25
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.91
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.07
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,11.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,29.5
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.96
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.66
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,-21.0
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,-13.16
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,42.97
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,86.6
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,172.0
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,130.5
111942,Cross Hands Road Od,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,188.7
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.86
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.06
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.23
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.23
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.66
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,41.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.04
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.82
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.48
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.99
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,31.0,N Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.71
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,21.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.13
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.87
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.55
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.93
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.74
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,11.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,29.5
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.9
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.19
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,-20.33
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,-11.57
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,34.1
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,80.1
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,167.5
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,113.2
111942,Cross Hands Road Od,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,147.2
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.16
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.43
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.23
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.01
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,41.0,N Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.85
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.31
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,-11.42
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,19.43
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,31.0,N Current (RMS),A,76.1
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,87.1
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,87.0
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.27
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.01
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,21.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.21
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.92
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.03
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,11.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,29.4
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.65
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.24
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,-21.9
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,-12.26
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,43.48
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,99.6
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,186.9
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,121.9
111942,Cross Hands Road Od,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,190.2
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.54
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.59
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.49
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.5
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,41.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.27
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.72
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.83
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.05
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.51
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,31.0,N Current (RMS),A,65.6
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,75.5
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,72.4
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.04
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.01
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,21.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.43
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.77
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.07
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.87
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,29.3
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.28
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.87
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,-20.29
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,-11.88
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,41.89
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,91.1
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,179.4
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,116.9
111942,Cross Hands Road Od,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,179.8
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.74
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.41
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,41.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.59
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.49
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.91
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,20.3
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,31.0,N Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,66.7
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,89.8
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.43
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,21.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.65
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.51
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.48
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.09
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.87
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.07
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,11.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,29.2
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.25
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.66
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,-17.37
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,-12.75
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,43.2
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,87.7
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,154.3
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
111942,Cross Hands Road Od,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,185.2
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.54
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.95
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.59
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.57
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,41.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.07
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.52
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.56
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.23
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,25.49
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,31.0,N Current (RMS),A,87.9
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,65.4
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,109.6
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.51
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,21.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.88
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.99
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.82
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.16
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.61
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,11.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,29.2
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.36
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.03
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.3
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,-17.63
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,-13.25
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,51.18
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,108.4
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,151.8
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,121.3
111942,Cross Hands Road Od,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,220.4
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.1
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.15
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.28
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.96
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,41.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.63
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.15
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,-12.24
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.4
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,18.81
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,31.0,N Current (RMS),A,79.1
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,96.7
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,80.5
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.42
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.81
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,21.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.99
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.12
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.05
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.94
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,11.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,29.1
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.14
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.2
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.84
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,-21.87
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,-12.95
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,45.52
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,101.0
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,190.7
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
111942,Cross Hands Road Od,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,195.5
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.26
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.98
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.36
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,41.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.45
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.14
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.78
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,21.55
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,31.0,N Current (RMS),A,71.4
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,63.8
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,93.7
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.39
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.5
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.81
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,21.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.49
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.71
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.94
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.13
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.22
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,11.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,29.0
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.6
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.03
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.93
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,-18.67
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,-13.94
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,43.94
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,87.3
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,150.9
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,129.0
111942,Cross Hands Road Od,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,189.4
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.68
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.43
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.69
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,41.0,N Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.74
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.38
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.32
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,18.9
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,31.0,N Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,83.6
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.38
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.43
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.75
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,21.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.98
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.57
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.17
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.63
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.75
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,11.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,29.0
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.69
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.02
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,-17.69
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,-19.46
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,44.09
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,76.4
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,150.5
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,164.9
111942,Cross Hands Road Od,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,190.0
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.0
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.6
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.49
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.81
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,41.0,N Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.78
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.75
