Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,-11.5
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.43
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,31.0,N Current (RMS),A,62.3
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,89.1
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.05
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.52
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.44
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,21.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.33
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.84
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.37
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.41
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.84
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,29.0
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.49
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.23
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,-22.54
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,-16.51
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,37.52
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,75.0
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,191.2
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,148.2
111942,Cross Hands Road Od,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,161.8
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.13
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.34
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,-6.34
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.89
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,41.0,N Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.17
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.14
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.72
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.43
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.82
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,31.0,N Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.81
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.58
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.38
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.05
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,21.0,N Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.75
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.72
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.3
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.06
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.51
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,11.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,29.0
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.9
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.0
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,-20.93
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,-14.76
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,42.28
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,82.6
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,174.8
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,130.3
111942,Cross Hands Road Od,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,180.9
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.66
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.97
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,-6.2
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.85
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.26
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,41.0,N Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.0
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.07
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.74
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.47
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,31.0,N Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,76.9
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.99
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,21.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.32
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.44
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.57
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.64
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.23
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.04
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,11.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,29.0
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.74
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.84
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,-18.55
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,-14.04
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,43.75
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,92.6
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,160.0
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
111942,Cross Hands Road Od,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,187.1
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.67
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.5
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.01
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.49
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.47
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,41.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.48
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.46
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.87
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.4
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.05
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,31.0,N Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.35
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.78
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.13
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.45
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.54
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,11.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,29.0
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.42
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.27
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,-17.25
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,-14.19
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,35.42
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,64.1
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,137.9
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
111942,Cross Hands Road Od,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,152.7
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.36
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.69
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.5
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.37
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,41.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.0
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.68
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.52
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.69
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,31.0,N Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.03
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,21.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.74
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.86
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.12
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.22
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.61
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,11.0,N Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,62.1
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,28.9
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.14
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.3
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,-19.38
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,-12.96
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,34.7
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,151.5
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,127.6
111942,Cross Hands Road Od,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,149.8
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.55
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.06
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.4
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.47
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,41.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.05
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.51
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.39
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.47
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.77
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,31.0,N Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.99
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,21.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.4
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.01
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.37
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.28
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.67
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,11.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,28.9
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.14
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.61
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,-19.99
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,-13.39
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,36.89
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,71.3
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,163.1
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,126.1
111942,Cross Hands Road Od,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,157.7
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.31
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.66
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,-6.91
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.26
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.92
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,41.0,N Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,61.1
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.25
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.66
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.97
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.27
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,31.0,N Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,64.7
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.95
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.21
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,21.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.63
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.33
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.99
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.52
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,11.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,28.9
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.04
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.29
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,-20.57
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,-9.84
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,43.93
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,102.6
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,171.2
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
111942,Cross Hands Road Od,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,189.4
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.51
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.58
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.15
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.86
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,41.0,N Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.6
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.55
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.71
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.69
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.87
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,31.0,N Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,74.6
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.98
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,21.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.74
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.63
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.46
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.7
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,28.9
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.11
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.23
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,-16.11
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,-12.57
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,45.42
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,92.0
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,140.9
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
111942,Cross Hands Road Od,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,194.2
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.4
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.7
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.36
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,41.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.59
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.02
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.49
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.58
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,31.0,N Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,63.1
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,68.1
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.65
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.98
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,21.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.66
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.26
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.96
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.24
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.09
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,28.9
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.39
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.84
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,-17.3
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,-12.21
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,38.02
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,81.4
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,146.7
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,114.2
111942,Cross Hands Road Od,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,163.8
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.76
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.79
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.52
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,41.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.04
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.82
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.55
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.1
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,31.0,N Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,67.1
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.75
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.19
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,21.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.3
