Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.35
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.89
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.62
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.83
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.89
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.01
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,11.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,29.0
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.91
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.55
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,-16.69
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,-12.73
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,35.83
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,70.5
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,147.7
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,112.7
111942,Cross Hands Road Od,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,154.6
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.14
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.66
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,41.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.95
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.98
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.91
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.91
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.95
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,31.0,N Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.27
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,21.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.16
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.1
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.74
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.25
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.42
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,11.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,29.0
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.93
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.44
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,-15.54
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,-10.53
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,32.31
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,131.9
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,113.1
111942,Cross Hands Road Od,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.13
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.17
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.39
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.6
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,41.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.03
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.07
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.13
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.54
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,31.0,N Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.08
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,21.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.41
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.88
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.51
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.87
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.69
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,11.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,29.1
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.22
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.34
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,-13.97
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,-12.01
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,30.9
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,122.1
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,118.8
111942,Cross Hands Road Od,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,134.1
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.52
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.57
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.31
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.12
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,41.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.8
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.26
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.75
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.45
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,31.0,N Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.31
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,21.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.27
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.08
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.67
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.72
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.97
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,11.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,29.1
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.41
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.14
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,-15.17
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,-9.87
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,27.86
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,128.8
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
111942,Cross Hands Road Od,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,120.8
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.29
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.14
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.21
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,41.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.13
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.35
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.31
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.3
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.6
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,31.0,N Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.92
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,21.0,N Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.38
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.75
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.69
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.91
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,29.2
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.73
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,-13.83
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,-10.46
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,30.64
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,59.1
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,116.3
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
111942,Cross Hands Road Od,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,132.8
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.52
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.54
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.62
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.35
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.21
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,41.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.99
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.0
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.37
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.09
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,31.0,N Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.32
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,21.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.23
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.4
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.81
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.37
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.98
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,11.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,29.3
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.71
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.04
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,-14.87
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,-12.98
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,28.6
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,117.8
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
111942,Cross Hands Road Od,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,124.4
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.66
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.31
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,41.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.2
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.66
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.59
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,31.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.26
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.41
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,21.0,N Current (RMS),A,11.3
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.79
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.46
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.85
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.27
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,11.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,29.4
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.85
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.9
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,-14.65
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,-12.01
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,27.57
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,115.3
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
111942,Cross Hands Road Od,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.69
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.56
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,41.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.41
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.75
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.8
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,31.0,N Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.48
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,21.0,N Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.81
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.21
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.37
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.14
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,11.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,29.5
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.26
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,-13.5
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,-10.48
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,31.97
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,65.7
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,105.4
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
111942,Cross Hands Road Od,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,138.0
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.12
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.09
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,41.0,N Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.77
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,-4.95
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.61
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.74
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,31.0,N Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.29
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,21.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.76
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.62
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.58
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.14
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,11.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,29.6
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.83
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.65
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,-13.28
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,-9.04
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,27.26
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,103.3
111942,Cross Hands Road Od,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,119.2
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.69
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.54
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,41.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.57
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.2
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.87
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.93
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.53
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,31.0,N Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.71
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.67
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,21.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.95
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.54
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.73
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-3.94
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.58
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,11.0,N Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,29.7
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.97
