Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,-13.64
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,-8.54
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,27.33
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
111942,Cross Hands Road Od,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.36
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.61
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.97
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.57
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,41.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.56
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.51
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.0
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.53
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.81
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,31.0,N Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.52
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,21.0,N Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.4
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.0
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-3.3
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.29
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,11.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.07
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,-14.1
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,-6.5
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,27.2
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
111942,Cross Hands Road Od,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,118.7
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.32
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.78
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,2.84
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,41.0,N Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.02
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.06
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.43
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.59
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,31.0,N Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.23
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,21.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.63
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.12
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.48
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,11.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.06
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.94
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,-14.12
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,-7.5
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,27.14
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,60.9
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
111942,Cross Hands Road Od,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,118.3
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.14
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.55
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.53
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,41.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.91
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.73
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.5
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.1
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,31.0,N Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.13
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.75
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,21.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.06
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.52
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.22
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.31
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.1
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,11.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,29.9
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.29
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,-13.96
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,-8.24
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,24.47
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
111942,Cross Hands Road Od,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,107.1
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.41
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.84
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.28
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,41.0,N Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.72
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.19
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,31.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.63
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.77
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.88
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,21.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.24
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.76
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-3.54
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.9
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,11.0,N Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.33
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,-12.29
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,-8.86
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,23.24
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,98.1
111942,Cross Hands Road Od,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.01
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.87
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.17
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,41.0,N Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.55
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,-4.61
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.84
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.62
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,31.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.32
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.14
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.55
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,21.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.56
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.19
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.64
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.97
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.28
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,11.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.55
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.07
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,-12.06
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,-10.83
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,24.62
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,91.3
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
111942,Cross Hands Road Od,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.11
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.89
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.62
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,41.0,N Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.65
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.74
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.52
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.29
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,31.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.06
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.39
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.29
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.31
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.16
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.74
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.49
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.02
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,11.0,N Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,30.2
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.99
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,-12.42
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,-9.29
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,24.21
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,86.3
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,97.4
111942,Cross Hands Road Od,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.96
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.8
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.72
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,41.0,N Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.67
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.68
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.55
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.31
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,31.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.47
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.29
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.75
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,21.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.71
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.5
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.41
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.92
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.46
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,11.0,N Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,30.3
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.34
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.13
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,-12.43
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,-10.56
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,24.24
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
111942,Cross Hands Road Od,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.93
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.27
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.66
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.5
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,41.0,N Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.43
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.86
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.8
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.36
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,31.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.82
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.49
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.79
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.7
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.7
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.47
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.85
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,11.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,30.4
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.94
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.31
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,-13.54
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,-9.89
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,24.2
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,108.9
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,98.7
111942,Cross Hands Road Od,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.14
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.07
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,2.61
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,41.0,N Current (RMS),A,11.1
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.56
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.07
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.26
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.35
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,31.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.28
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.57
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,21.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.71
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.86
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.72
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.16
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.89
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.82
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.84
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,-12.31
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,-9.1
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,23.42
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,96.1
111942,Cross Hands Road Od,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,102.2
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.01
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.4
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,2.23
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,41.0,N Current (RMS),A,11.1
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.3
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
