Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.5
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.86
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.16
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.07
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,31.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.53
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,21.0,N Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.95
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.58
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.43
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.19
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.25
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,11.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.28
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,-12.9
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,-6.29
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,22.08
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
111942,Cross Hands Road Od,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.99
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.64
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,2.54
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,41.0,N Current (RMS),A,10.8
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,-4.89
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.26
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.06
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,31.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.74
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.43
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.9
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,21.0,N Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.41
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.57
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.14
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.83
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,11.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.07
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,-13.71
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,-7.48
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,23.34
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
111942,Cross Hands Road Od,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.94
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.55
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,2.63
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,41.0,N Current (RMS),A,10.8
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.79
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.68
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.65
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.83
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,31.0,N Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.23
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,21.0,N Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.05
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.36
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.91
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.92
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.89
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,11.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.09
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,-13.96
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,-7.62
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,22.58
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,97.1
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
111942,Cross Hands Road Od,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.94
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.23
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,2.71
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,41.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.25
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.72
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.61
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.59
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,31.0,N Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.12
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,21.0,N Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.82
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.81
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.88
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.69
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.72
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,11.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.55
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.74
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,-14.76
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,-8.08
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,24.14
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,94.2
111942,Cross Hands Road Od,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,105.3
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.91
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.39
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.5
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.22
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,41.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.58
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.68
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.04
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.7
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,31.0,N Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.42
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,21.0,N Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.9
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.84
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.39
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.25
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.37
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,11.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.34
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.95
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,-14.36
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,-9.36
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,25.7
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,108.5
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
111942,Cross Hands Road Od,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.9
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.05
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.72
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,41.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.96
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,-4.8
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.89
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.83
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,31.0,N Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.3
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,21.0,N Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.17
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.85
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.09
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.0
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.8
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,11.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.8
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,-13.08
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,-8.75
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,25.66
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,94.3
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
111942,Cross Hands Road Od,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,111.1
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.98
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.17
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,2.44
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,41.0,N Current (RMS),A,10.5
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,12.2
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.82
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.74
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.11
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.83
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,31.0,N Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.61
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,21.0,N Current (RMS),A,11.8
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.04
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.58
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.22
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.1
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.29
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,11.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.5
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,-12.3
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,-8.24
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,25.17
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,90.2
111942,Cross Hands Road Od,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.04
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.53
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.04
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,41.0,N Current (RMS),A,10.4
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.86
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.14
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.69
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,31.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,21.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.48
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.94
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.01
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.66
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,11.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,31.2
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.74
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,-12.18
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,-7.71
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,23.9
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,52.7
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
111942,Cross Hands Road Od,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,104.8
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.04
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.38
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,2.95
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,41.0,N Current (RMS),A,10.6
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.16
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.6
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,31.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.25
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,21.0,N Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.04
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.01
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-3.52
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.02
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,11.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.59
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,-12.3
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,-7.75
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,22.83
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,87.9
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
111942,Cross Hands Road Od,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,100.1
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.14
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.71
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,2.85
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,41.0,N Current (RMS),A,11.3
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.9
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.79
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.94
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.29
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,31.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.17
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,21.0,N Current (RMS),A,11.3
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
