Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.41
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.66
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.37
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.63
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,11.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.75
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,-11.81
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,-8.64
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,23.94
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
111942,Cross Hands Road Od,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.35
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.94
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,2.63
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,41.0,N Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.14
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.25
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.21
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.2
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.18
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,31.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.92
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,21.0,N Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.97
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.45
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.12
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.7
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.75
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,11.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.21
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,-13.18
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,-8.53
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,22.47
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
111942,Cross Hands Road Od,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.39
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.16
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,2.64
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,41.0,N Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.03
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,-4.85
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.72
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.47
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,31.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.49
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.57
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,21.0,N Current (RMS),A,10.6
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.77
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.63
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.35
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.62
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.97
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.88
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,11.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.9
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.29
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,-12.98
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,-8.62
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,25.56
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
111942,Cross Hands Road Od,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,110.9
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.31
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.73
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,2.68
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,41.0,N Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.76
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.8
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.46
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.64
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,31.0,N Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.57
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,21.0,N Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.68
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.51
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.96
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.54
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.67
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,11.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.71
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,-12.79
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,-7.44
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,25.56
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
111942,Cross Hands Road Od,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,111.6
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.21
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.36
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,2.57
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,41.0,N Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.09
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.65
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.26
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,31.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.15
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,21.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.63
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.17
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.1
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.75
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,11.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,31.7
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.73
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,-12.87
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,-6.77
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,23.73
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
111942,Cross Hands Road Od,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,104.3
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.33
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.84
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.06
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,41.0,N Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.94
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.85
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.47
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.15
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,31.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.42
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.29
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,21.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.08
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.69
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.45
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.83
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.78
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.49
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,11.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.99
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,-12.48
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,-8.52
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,24.99
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
111942,Cross Hands Road Od,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.42
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.02
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.24
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,41.0,N Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.87
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.01
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.01
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.89
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,31.0,N Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.66
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.56
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.4
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.54
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-3.56
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.62
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,11.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,31.9
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.57
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,-13.41
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,25.42
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
111942,Cross Hands Road Od,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.65
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.06
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,41.0,N Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.09
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.8
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.79
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.5
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,31.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.12
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.62
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,21.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.31
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.07
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.76
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.6
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.51
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.89
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,11.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,31.9
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.6
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,-13.23
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,-7.07
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,24.07
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
111942,Cross Hands Road Od,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.51
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.59
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.29
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,41.0,N Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.6
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.03
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.19
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.6
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.49
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,31.0,N Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.99
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,21.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.54
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.09
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.14
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-3.94
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.87
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,11.0,N Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,32.0
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,5.06
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.93
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,-15.31
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,-6.7
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,23.65
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,112.6
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
111942,Cross Hands Road Od,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,103.9
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.64
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.13
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,41.0,N Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.29
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.28
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.39
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.0
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.72
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,31.0,N Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.5
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.04
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,21.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.34
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.1
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.88
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.17
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.15
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,11.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,32.1
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.64
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.39
