Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,-15.92
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,-7.38
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,25.04
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
111942,Cross Hands Road Od,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,109.6
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.23
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.45
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,41.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.86
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.56
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.48
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.24
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.12
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,31.0,N Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.79
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,21.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.62
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.13
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.25
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.05
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.39
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.34
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,11.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,32.2
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.18
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.23
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,-14.87
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,-7.83
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,25.71
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,109.3
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
111942,Cross Hands Road Od,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.51
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.48
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,41.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.92
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.54
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.04
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.06
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.47
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,31.0,N Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.3
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,21.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.57
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.54
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.02
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,11.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.9
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.79
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.18
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,-14.01
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,-9.21
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,25.28
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,99.9
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
111942,Cross Hands Road Od,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.41
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.38
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,41.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.15
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.69
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.15
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.33
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.93
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,31.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.58
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,21.0,N Current (RMS),A,11.5
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.24
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.01
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.74
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.43
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.52
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,11.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.02
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,-14.18
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,-9.49
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,26.4
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,108.4
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
111942,Cross Hands Road Od,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,114.7
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.52
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.1
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,41.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.13
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.18
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.14
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,31.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.81
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,21.0,N Current (RMS),A,11.9
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.47
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.83
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.4
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.56
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.82
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.61
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,11.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.89
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,-14.27
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,-10.97
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,25.66
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
111942,Cross Hands Road Od,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.16
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.95
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.94
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,41.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.95
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.33
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.43
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.86
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,31.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.76
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.91
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,21.0,N Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.63
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.76
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.96
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.27
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,11.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.93
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.94
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,-16.01
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,-10.38
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,24.99
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,59.1
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,118.8
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
111942,Cross Hands Road Od,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.08
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.06
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,41.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.44
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.04
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.51
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.18
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.12
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,31.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.77
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,21.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.71
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.55
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.86
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.65
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.74
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,-15.68
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,-11.1
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,25.61
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
111942,Cross Hands Road Od,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,112.5
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.19
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.0
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,41.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.3
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.83
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.06
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.01
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,31.0,N Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.66
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.33
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,21.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.96
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.89
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.25
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.51
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.5
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,11.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.93
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.57
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,-14.9
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,-12.67
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,27.84
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
111942,Cross Hands Road Od,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.69
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.31
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,41.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.82
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.56
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.15
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,31.0,N Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.73
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.02
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.49
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.95
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.97
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.75
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.41
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,11.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,32.7
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.2
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,-15.48
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,-11.81
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,30.98
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,108.8
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,125.9
111942,Cross Hands Road Od,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,134.2
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.43
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.25
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,41.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.52
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.22
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,31.0,N Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.31
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.79
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,21.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.18
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.63
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.96
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.36
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.16
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,11.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.25
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.89
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,-15.12
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,-11.81
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,31.44
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,68.7
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
111942,Cross Hands Road Od,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,136.6
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.17
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.59
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,41.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.9
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
