Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.84
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.88
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.75
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,31.0,N Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.62
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.85
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,21.0,N Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.46
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.19
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.16
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.97
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.79
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,11.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.1
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,-15.24
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,-13.77
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,29.99
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,71.8
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
111942,Cross Hands Road Od,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,130.3
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.55
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.75
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,41.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.61
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.2
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.67
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.45
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.38
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,31.0,N Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.0
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.3
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.05
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,21.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.79
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.08
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.45
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.96
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.57
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,11.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,32.9
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.7
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.83
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,-14.68
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,-10.49
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,31.75
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,70.7
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,108.9
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
111942,Cross Hands Road Od,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.85
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.23
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,41.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.82
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.7
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.86
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.6
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,31.0,N Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.73
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.05
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,21.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.0
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.99
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.97
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.13
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,11.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,32.9
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.27
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,-14.9
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,-9.2
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,28.01
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,68.8
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
111942,Cross Hands Road Od,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.6
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.43
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.56
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,41.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.71
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.01
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.91
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,31.0,N Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.53
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,21.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.59
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.79
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.03
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.91
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.88
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,11.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.13
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,-15.15
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,-11.27
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,30.88
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,73.3
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,108.4
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
111942,Cross Hands Road Od,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,134.5
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.89
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.14
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.82
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,41.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.97
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.14
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.39
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.21
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,31.0,N Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.61
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.98
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,21.0,N Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.53
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.1
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.17
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.91
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.06
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.24
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,11.0,N Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.58
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,-15.21
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,-9.66
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,32.25
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,76.5
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
111942,Cross Hands Road Od,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,139.9
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.83
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.3
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.55
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,41.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.44
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.04
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.28
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.46
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,31.0,N Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.23
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.1
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.34
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,21.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.45
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.89
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.77
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,11.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.68
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.99
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,-16.45
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,-10.25
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,32.13
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,73.5
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,114.4
111942,Cross Hands Road Od,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,138.6
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.09
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.28
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,41.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.35
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.95
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.49
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.47
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,31.0,N Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.34
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.08
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.39
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.41
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.55
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.78
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.25
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.76
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.94
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,-18.61
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,-11.26
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,35.39
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,78.5
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,141.3
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,116.4
111942,Cross Hands Road Od,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,152.0
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.13
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.44
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.58
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.35
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,41.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.5
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.62
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.93
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.37
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,31.0,N Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.84
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.13
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.56
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,21.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.58
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.98
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.51
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.98
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,11.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,33.2
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.23
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.89
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,-19.53
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,-11.31
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,35.26
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,79.9
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,149.1
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,120.3
111942,Cross Hands Road Od,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,152.0
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.12
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.32
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,41.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.97
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.9
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.71
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.99
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,31.0,N Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.24
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.67
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.13
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.35
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,21.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.57
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.17
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.08
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,11.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.48
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.43
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,-17.84
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,-12.29
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,35.74
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,77.8
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,139.0
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,123.9
111942,Cross Hands Road Od,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,154.3
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.73
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.17
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,41.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.77
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.07
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.5
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,18.83
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,31.0,N Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,81.2
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.93
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.8
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.14
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.91
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.39
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,21.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
