Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.12
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.63
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.51
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.47
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.92
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.79
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,11.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.87
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.24
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,-16.85
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,-13.0
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,43.18
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,93.6
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,131.2
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
111942,Cross Hands Road Od,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,184.6
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.92
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.05
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,41.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.65
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.88
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.84
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.61
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,31.0,N Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,70.2
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.38
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.68
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.36
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,21.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.58
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.6
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.25
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.18
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,11.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.8
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.08
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,-16.45
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,-12.67
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,38.21
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,90.7
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,124.0
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,132.1
111942,Cross Hands Road Od,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,165.6
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.94
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.28
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,41.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.15
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.27
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.22
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.1
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.83
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,31.0,N Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,69.2
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.46
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.63
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,21.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.28
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.37
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.79
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.02
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.28
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,11.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.45
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.3
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,-17.02
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,-11.71
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,40.03
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,92.7
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,135.6
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,119.6
111942,Cross Hands Road Od,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,172.2
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.13
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.35
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.1
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,41.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.04
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.37
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.67
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,19.01
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,31.0,N Current (RMS),A,66.2
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,83.0
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.99
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.57
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,21.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.5
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.29
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.29
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.29
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,11.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.78
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,-17.98
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,-13.07
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,40.97
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,94.7
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,134.3
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,134.2
111942,Cross Hands Road Od,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,176.7
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.99
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.7
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.85
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,41.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.36
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.0
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.01
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.89
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,31.0,N Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,69.0
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.93
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.73
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.31
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.5
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,21.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.21
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.03
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.48
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.97
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.94
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,11.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.41
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.75
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,-18.99
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,-13.12
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,40.19
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,92.4
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,143.2
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,134.8
111942,Cross Hands Road Od,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,172.2
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.19
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.31
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.18
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,41.0,N Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.38
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.13
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.66
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.16
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.28
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,31.0,N Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,65.4
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,70.6
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.34
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.21
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.74
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,21.0,N Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.59
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.8
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.59
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.77
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.99
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,11.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.22
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.64
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,-21.33
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,-11.45
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,40.19
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,97.8
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,164.3
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
111942,Cross Hands Road Od,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,172.1
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.18
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.59
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.64
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,41.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.37
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.65
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.44
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,18.17
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,31.0,N Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,77.8
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.03
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.83
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.49
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.77
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.86
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,21.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.1
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.55
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.6
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.07
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.03
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,11.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.67
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.62
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,-21.59
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,-11.54
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,36.71
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,94.3
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,159.4
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,123.0
111942,Cross Hands Road Od,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,157.0
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.02
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.67
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.14
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.98
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,41.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.64
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.77
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,-11.74
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,27.03
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,31.0,N Current (RMS),A,92.6
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,86.1
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,114.7
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.05
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.71
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.91
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.13
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.69
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.22
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.91
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.26
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.9
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.09
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,11.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.43
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.71
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,-23.85
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,-12.56
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,48.22
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,115.6
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,191.1
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,126.9
111942,Cross Hands Road Od,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,205.0
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.8
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.5
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.85
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.89
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.22
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,41.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.02
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.07
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,-9.12
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,25.87
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,31.0,N Current (RMS),A,89.8
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,61.2
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,109.1
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.52
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.22
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.22
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.94
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.37
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,21.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.4
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.33
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.92
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.73
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.58
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.75
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.13
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,-21.63
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,-13.67
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,47.03
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,106.5
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,173.5
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
111942,Cross Hands Road Od,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,199.3
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.69
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.97
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.47
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,41.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.92
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.26
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.41
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,21.66
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,31.0,N Current (RMS),A,76.7
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,93.2
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.67
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.44
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.13
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.36
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,21.0,N Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.51
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.66
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.0
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.49
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.71
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,11.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.8
