Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.33
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,-20.12
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,-13.25
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,50.19
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,111.7
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,160.0
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,136.6
111942,Cross Hands Road Od,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,213.9
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.05
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.7
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.05
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.31
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.42
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,41.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.76
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.18
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.16
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,19.95
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,31.0,N Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,84.8
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.55
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.71
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.64
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.92
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,21.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.03
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.69
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.58
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.22
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.32
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.37
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,11.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.4
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.28
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,-21.07
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,-14.9
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,43.66
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,87.6
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,163.1
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,150.9
111942,Cross Hands Road Od,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,185.7
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.87
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.6
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.27
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,41.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.57
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.41
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.94
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,19.57
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,31.0,N Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,83.3
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.49
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.15
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.94
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.74
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,21.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.38
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.3
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.32
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.01
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,11.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.6
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.73
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,-21.05
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,-15.0
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,41.59
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,84.2
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,157.1
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,152.9
111942,Cross Hands Road Od,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,177.7
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.06
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.53
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.36
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,41.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.78
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.36
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.19
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,19.99
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,31.0,N Current (RMS),A,63.3
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,65.0
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,85.6
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.39
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.65
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.27
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.3
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,21.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.89
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.0
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.19
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.29
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.84
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,11.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.62
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.06
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,-21.69
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,-15.29
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,44.49
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,87.9
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,165.9
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,151.2
111942,Cross Hands Road Od,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,190.8
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.14
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.56
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.08
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,41.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.41
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.12
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.79
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.91
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,31.0,N Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,68.8
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.29
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.83
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.64
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.62
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,21.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.64
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.23
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.57
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.96
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.01
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,11.0,N Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.1
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.57
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.32
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,-20.38
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,-17.71
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,40.62
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,79.4
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,156.5
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,164.3
111942,Cross Hands Road Od,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,174.7
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.88
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.08
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.99
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.7
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.38
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,41.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.54
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.64
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,-9.39
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.9
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.35
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,31.0,N Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,65.2
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.58
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.43
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.36
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.16
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,21.0,N Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.59
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.18
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.59
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.79
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,11.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.58
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,35.33
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,-21.33
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,-17.87
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,36.69
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,75.7
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,155.5
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,172.5
111942,Cross Hands Road Od,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,158.2
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.47
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.8
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.35
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,41.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.31
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.06
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.47
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.13
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.63
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,31.0,N Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,64.8
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.01
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.21
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.17
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.41
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.39
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,21.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.65
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.6
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.88
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.61
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,11.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.44
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,34.66
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,-21.73
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,-18.49
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,31.98
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,80.7
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,170.2
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,170.2
111942,Cross Hands Road Od,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,139.1
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.71
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.37
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.54
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,41.0,N Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.37
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.32
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.92
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.43
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.79
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,31.0,N Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,64.1
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,73.5
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.86
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.22
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.46
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,21.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.67
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.97
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.41
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.02
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.47
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.24
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.28
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.12
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.21
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,-19.9
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,-16.33
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,37.27
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,84.0
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,158.7
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,154.8
111942,Cross Hands Road Od,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,162.3
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.75
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.51
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.81
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,-4.89
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.5
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,41.0,N Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.51
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.38
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.99
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.99
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,20.71
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,31.0,N Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,73.6
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,89.0
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.5
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.39
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.6
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,21.0,N Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.66
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.29
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.8
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.39
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,11.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.23
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.35
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.05
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.32
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,-20.41
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,-17.07
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,44.2
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,82.8
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,159.1
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,163.7
111942,Cross Hands Road Od,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,190.1
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.47
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.87
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.29
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,41.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.69
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.55
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,-11.21
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,-5.97
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.66
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,31.0,N Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,84.0
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,61.3
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,71.2
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.13
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.43
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,21.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.99
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.31
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.77
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.37
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.87
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.96
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,11.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.84
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.8
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.58
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,35.86
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,-24.44
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,-19.88
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,38.34
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,87.3
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,201.9
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,179.3
111942,Cross Hands Road Od,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,167.8
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.69
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.41
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.26
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.42
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.17
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,41.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.4
