Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.19
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.83
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,-12.11
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.64
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.49
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,31.0,N Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,91.7
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,67.5
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,63.7
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.19
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,21.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.7
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.43
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.74
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.04
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.13
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.69
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,5.0
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.7
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.66
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,36.85
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,-23.98
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,-19.48
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,36.99
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,83.9
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,194.2
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,181.6
111942,Cross Hands Road Od,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,160.7
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.14
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.0
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.48
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,-4.23
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.56
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,41.0,N Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-19.15
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.74
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,-12.59
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.38
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,31.0,N Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,98.8
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.41
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,21.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.34
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.7
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.36
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.22
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.92
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,11.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.95
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.4
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,34.89
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,-24.31
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,-18.79
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,41.28
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,84.5
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,196.8
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,173.6
111942,Cross Hands Road Od,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,178.5
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.34
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.64
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.42
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.81
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,41.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.77
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.53
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.74
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.56
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,20.22
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,31.0,N Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,73.6
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,87.8
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.45
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.87
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.02
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,14.13
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,21.0,N Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,61.9
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.78
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.66
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.34
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.58
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.41
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,11.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.49
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.3
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.35
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.69
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,-21.64
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,-16.59
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,53.59
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,106.5
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,176.2
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,154.0
111942,Cross Hands Road Od,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,230.4
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.11
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.94
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.82
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.66
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,41.0,N Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.67
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.62
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.96
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,-5.48
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,19.29
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,31.0,N Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,65.1
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,83.3
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.19
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.83
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.64
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,21.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.07
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.89
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.98
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.57
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.61
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,11.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.27
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.63
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,-20.57
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,-16.95
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,46.19
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,88.4
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,159.9
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,161.1
111942,Cross Hands Road Od,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,199.1
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.33
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.7
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,-7.82
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.53
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.4
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,41.0,N Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,64.3
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.79
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.27
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.39
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,17.88
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,31.0,N Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,60.2
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,78.8
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.47
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.56
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.06
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,21.0,N Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.79
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.88
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.44
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.88
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.57
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.73
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,11.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.1
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.78
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.38
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.41
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,-25.22
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,-15.14
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,49.07
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,108.3
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,207.6
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,142.5
111942,Cross Hands Road Od,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,211.7
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-14.79
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.54
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,-9.96
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.39
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,41.0,N Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,77.8
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.36
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.22
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,-10.86
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.85
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,31.0,N Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,81.5
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,73.1
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.97
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.92
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.27
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.64
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,21.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.48
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.78
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.03
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.44
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.16
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,11.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-46.56
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.51
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,-29.76
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,-16.93
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,45.04
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,105.4
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,236.1
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,163.3
111942,Cross Hands Road Od,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,192.9
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.53
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.14
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,-6.02
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.54
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,41.0,N Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.95
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.69
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,-13.06
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.51
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,18.54
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,31.0,N Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,98.4
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,65.6
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,80.0
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.22
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.01
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.87
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,21.0,N Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.67
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.68
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.39
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.3
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.78
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,11.0,N Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,66.6
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-45.36
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,40.53
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,-28.55
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,-21.7
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,46.74
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,84.1
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,229.7
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,198.5
111942,Cross Hands Road Od,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,199.8
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.56
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.76
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,-7.15
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.2
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,41.0,N Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,59.8
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.54
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.92
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,-10.74
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,18.6
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,31.0,N Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,78.2
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,81.4
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.03
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.59
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.32
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.95
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.37
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,21.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.5
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.29
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.03
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.76
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.82
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,11.0,N Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,59.2
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,65.0
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-48.62
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,39.56
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,-29.25
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,-21.42
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,46.99
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,91.0
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,241.9
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,195.5
111942,Cross Hands Road Od,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,201.3
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-13.42
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.54
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.32
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,-8.26
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.71
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,16.79
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,41.0,N Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,67.5
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,72.8
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.52
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.0
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,-10.77
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.76
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.54
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,31.0,N Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,81.0
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,71.2
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.07
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.55
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.43
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.55
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,21.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.89
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.06
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.24
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.98
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.38
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,11.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-43.9
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.81
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,-27.82
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,-15.88
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,51.26
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,100.3
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,221.6
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,154.7
111942,Cross Hands Road Od,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,218.2
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-15.81
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.97
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,-9.45
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,-4.63
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.23
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,41.0,N Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,78.4
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.27
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.15
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,-10.86
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.83
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,21.31
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,31.0,N Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,85.0
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,93.0
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.34
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.25
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.13
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,21.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
