Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.49
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.26
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.86
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.67
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.03
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,11.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-47.9
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,34.16
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,-28.42
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,-18.82
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,51.7
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,100.9
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,237.1
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,169.9
111942,Cross Hands Road Od,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,222.2
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.19
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.77
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.2
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,-7.21
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.84
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,41.0,N Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-21.18
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.16
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,-13.96
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.98
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.6
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,31.0,N Current (RMS),A,75.2
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,113.2
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.37
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.14
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.05
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,21.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.63
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.43
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.41
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.67
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.52
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.16
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,11.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-49.36
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.35
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,-28.98
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,-15.51
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,35.65
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,131.6
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,247.6
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,145.7
111942,Cross Hands Road Od,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,153.7
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.33
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.7
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,-5.12
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.37
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,41.0,N Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.62
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.86
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.05
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.39
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,19.09
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,31.0,N Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,83.3
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.26
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.59
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.0
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,21.0,N Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.88
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.62
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.86
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.98
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.09
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.76
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,-23.69
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,-16.38
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,39.44
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,85.0
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,195.9
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,156.3
111942,Cross Hands Road Od,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,170.3
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.42
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,12.12
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.14
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,-6.28
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.67
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,41.0,N Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.83
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.63
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.27
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.73
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,31.0,N Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.02
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.34
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,21.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.1
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.77
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.53
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.42
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.37
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.63
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,11.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.57
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.38
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.28
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,-23.5
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,-18.44
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,38.37
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,82.6
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,194.2
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,167.0
111942,Cross Hands Road Od,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,166.6
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.9
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,13.28
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.37
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,-5.24
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,-6.81
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.98
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,41.0,N Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,65.5
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.19
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.93
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.14
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.98
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,22.27
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,31.0,N Current (RMS),A,71.4
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,95.6
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.65
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.26
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.04
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,21.0,N Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.75
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.26
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.81
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.76
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.52
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,11.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.5
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,33.22
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,-22.46
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,-18.34
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,43.81
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,81.2
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,190.3
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,166.1
111942,Cross Hands Road Od,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,188.7
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,12.03
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.15
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.27
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,41.0,N Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.37
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.46
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.05
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.84
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,31.0,N Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,77.9
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.06
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.15
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.87
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,21.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.21
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.58
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.95
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.36
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.58
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,11.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.35
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.61
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.69
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.7
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,-18.29
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,-18.01
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,39.55
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,73.6
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,152.6
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,163.6
111942,Cross Hands Road Od,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,171.7
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.06
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.32
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.53
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,-4.72
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.0
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,41.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.21
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.77
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.08
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,14.51
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,31.0,N Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.38
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.01
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,21.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.92
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.11
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.79
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.96
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.42
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,11.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.67
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.75
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.72
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,-17.95
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,-17.39
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,38.95
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,151.7
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,155.3
111942,Cross Hands Road Od,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,168.2
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.96
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,12.2
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.61
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-6.16
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.25
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,41.0,N Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.84
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.12
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.66
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.54
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,31.0,N Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.38
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.93
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.62
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,21.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.4
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.97
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.68
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.91
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.6
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,11.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,55.2
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.0
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.3
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.59
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,34.22
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,-20.57
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,-19.26
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,41.44
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,71.7
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,167.7
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,171.5
111942,Cross Hands Road Od,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,181.0
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.36
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.54
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.63
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.29
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,41.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.32
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.24
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.54
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.07
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,31.0,N Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.81
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.3
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.09
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,21.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.25
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.79
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.97
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.67
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.29
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,11.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.74
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.88
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,-20.75
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,-14.56
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,37.75
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,76.6
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,164.5
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,142.2
111942,Cross Hands Road Od,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,163.1
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.95
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.82
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.67
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.38
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,41.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.07
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.07
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.26
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.83
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,31.0,N Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.3
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.07
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,21.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.25
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.41
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.69
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.87
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.66
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
