Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.15
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.89
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,-19.09
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,-15.93
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,36.95
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,71.6
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,149.1
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,144.8
111942,Cross Hands Road Od,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,159.8
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.89
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,-4.25
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.41
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,41.0,N Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.36
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.1
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.21
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.26
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,31.0,N Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.77
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.65
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,21.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.95
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.94
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.35
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.23
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.4
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.79
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,11.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.43
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.96
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,-18.83
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,-15.92
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,33.11
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,70.6
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,155.7
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,144.8
111942,Cross Hands Road Od,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,143.9
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.56
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.69
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,41.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.25
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.55
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.25
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.18
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,31.0,N Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.8
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.23
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.06
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.91
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.57
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.52
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.36
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.65
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,33.2
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.25
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.89
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,-20.35
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,-14.13
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,28.58
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,72.4
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,150.6
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,140.2
111942,Cross Hands Road Od,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,124.6
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.42
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.8
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,41.0,N Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.91
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.06
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.01
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.65
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,31.0,N Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.64
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.58
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.13
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,21.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.75
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.41
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.76
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.6
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.1
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,11.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.61
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.47
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,-21.55
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,-13.47
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,32.68
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,75.2
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,162.5
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
111942,Cross Hands Road Od,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.86
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.5
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.71
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.76
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,41.0,N Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.65
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.68
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.01
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.69
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,31.0,N Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.36
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.1
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,21.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.46
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.35
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.47
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.95
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.04
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,11.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.79
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.95
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.25
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,-19.54
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,-16.64
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,32.59
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,69.8
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,149.3
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,154.5
111942,Cross Hands Road Od,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,142.9
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.26
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.5
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.47
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.26
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,41.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.08
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.88
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.9
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.88
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.46
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,31.0,N Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.75
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.34
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.27
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,21.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.48
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.13
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.27
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.47
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.91
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,11.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.51
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.02
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,-20.44
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,-18.17
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,29.9
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,73.4
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,155.2
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,164.4
111942,Cross Hands Road Od,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,130.7
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.6
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.98
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,41.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.18
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.56
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.3
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.75
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,31.0,N Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.1
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.48
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,21.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.69
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.86
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.22
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.63
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.96
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.0
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,11.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,32.9
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.78
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.13
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,-18.9
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,-14.96
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,32.22
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,68.2
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,150.4
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,139.1
111942,Cross Hands Road Od,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.03
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-4.55
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.53
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,41.0,N Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.51
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.81
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.7
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.38
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,31.0,N Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,62.3
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.91
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.32
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,21.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.04
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.41
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.55
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.28
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.21
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,11.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.92
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.15
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,-18.14
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,-16.51
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,35.45
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,71.7
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,142.0
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,154.0
111942,Cross Hands Road Od,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,152.7
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,11.84
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-7.03
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.91
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,41.0,N Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,61.5
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.66
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.72
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.34
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.43
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.04
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,31.0,N Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,13.02
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-7.75
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.85
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,21.0,N Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,64.4
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.09
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.34
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.21
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.28
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.97
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,11.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.87
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.79
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,39.93
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,-17.03
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,-22.5
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,32.77
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,87.2
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,129.1
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,196.0
111942,Cross Hands Road Od,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,141.8
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.26
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.22
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,-4.77
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.47
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,41.0,N Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.68
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.72
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.34
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.7
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,31.0,N Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.18
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.34
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-7.38
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.72
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,21.0,N Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.78
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.96
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.33
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.52
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.12
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.06
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,11.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.91
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,36.28
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,-18.06
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,-22.33
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,33.95
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,78.3
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,148.0
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,183.2
111942,Cross Hands Road Od,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,147.0
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.01
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.1
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-5.4
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.52
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,41.0,N Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,45.9
