Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.57
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.42
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.85
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.87
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,31.0,N Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.7
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.2
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.63
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,21.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.03
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.47
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.68
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.17
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.99
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,11.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.63
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.7
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,-19.57
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,-17.55
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,32.91
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,70.2
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,154.2
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,153.3
111942,Cross Hands Road Od,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,143.3
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.36
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.08
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.33
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.88
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,41.0,N Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.11
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.15
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.68
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,14.6
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,31.0,N Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,61.1
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.77
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.2
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.27
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,21.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.76
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.26
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.26
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.02
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.64
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.08
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,11.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.3
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.68
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,32.54
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,-19.46
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,-18.49
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,35.84
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,65.5
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,156.3
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,160.9
111942,Cross Hands Road Od,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,153.9
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.12
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.07
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,41.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.51
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.79
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.98
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.53
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.24
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,31.0,N Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.59
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.25
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,21.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.03
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.76
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.17
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.79
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.2
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,11.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,66.5
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.85
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.26
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,-16.94
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,-16.61
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,39.76
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,74.2
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,134.6
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,153.6
111942,Cross Hands Road Od,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,170.6
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.19
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.14
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.38
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,41.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.76
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.61
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.86
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.08
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,31.0,N Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.12
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,21.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.82
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.46
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.18
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.11
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.91
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,11.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.21
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.38
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,-16.56
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,-14.64
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,35.58
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,69.0
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,132.0
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,138.4
111942,Cross Hands Road Od,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,152.6
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.65
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.18
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.19
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,41.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.87
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.05
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.45
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.07
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.63
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,31.0,N Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.35
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.7
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.77
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,21.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.06
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.31
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.49
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.97
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.94
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.73
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,11.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,70.5
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,32.2
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.41
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.72
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,-18.1
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,-15.21
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,33.33
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,154.1
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,136.7
111942,Cross Hands Road Od,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,144.2
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.22
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.72
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,41.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.42
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.26
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.72
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.15
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,31.0,N Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.38
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.49
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.31
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,21.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.87
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.55
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.63
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.59
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.78
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,11.0,N Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,74.1
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,32.1
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.59
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.52
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,-19.37
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,-16.02
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,30.97
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,75.6
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,157.6
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,148.6
111942,Cross Hands Road Od,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.51
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.39
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.13
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,41.0,N Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.32
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.93
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.45
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.26
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,31.0,N Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.4
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.34
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.01
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,21.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.4
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.77
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.11
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.79
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.91
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,11.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.4
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,32.0
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.55
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.61
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,-18.1
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,-18.24
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,36.82
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,73.8
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,148.4
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,164.6
111942,Cross Hands Road Od,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,161.1
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.53
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.54
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.88
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,41.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.51
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.9
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.51
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.41
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,22.98
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,31.0,N Current (RMS),A,79.5
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,97.7
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.73
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.35
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,21.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.52
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.73
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.49
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.87
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.7
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.47
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,11.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.3
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,31.9
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.55
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.89
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,-17.69
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,-17.13
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,48.69
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,90.3
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,153.1
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,148.9
111942,Cross Hands Road Od,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,207.6
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.84
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.82
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.35
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.16
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,41.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.73
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.8
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.23
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,22.2
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,31.0,N Current (RMS),A,77.7
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,93.9
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.04
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.28
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,21.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.56
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.61
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.0
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.73
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.56
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,5.29
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,5.14
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.09
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.29
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,-17.17
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,-16.75
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,44.2
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,84.0
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,140.4
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,149.6
111942,Cross Hands Road Od,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,187.6
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.12
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.31
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.3
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.91
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,41.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.73
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.51
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.65
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.34
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,31.0,N Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,68.0
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.69
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-5.5
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.27
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,21.0,N Current (RMS),A,26.5
