Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.36
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.41
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.05
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.82
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,11.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.4
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.73
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,-17.09
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,-17.9
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,37.33
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,73.6
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,133.8
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,156.1
111942,Cross Hands Road Od,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,160.5
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.61
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.33
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.53
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.69
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,41.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.96
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.64
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.61
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.44
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,31.0,N Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,62.4
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.36
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.42
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,21.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.05
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.63
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.87
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.67
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.14
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,11.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.93
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.96
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,-18.92
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,-14.2
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,34.21
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,71.6
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,152.5
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
111942,Cross Hands Road Od,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,146.4
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.89
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.26
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.45
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.99
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,41.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.15
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.8
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.05
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.87
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,31.0,N Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.45
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.43
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.53
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,21.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.55
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.22
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.65
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.32
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.73
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,11.0,N Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,69.6
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,59.6
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,5.02
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.04
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.71
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,-22.05
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,-15.31
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,35.12
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,82.7
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,177.6
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,137.8
111942,Cross Hands Road Od,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,151.4
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.03
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.02
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.09
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.95
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,41.0,N Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.37
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.06
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.13
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.05
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,31.0,N Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.76
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.8
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.89
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,21.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.63
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.9
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.18
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.16
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.63
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,11.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,62.6
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,5.15
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,5.15
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.8
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.78
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,-21.32
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,-13.68
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,30.52
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,81.1
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,169.5
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,127.8
111942,Cross Hands Road Od,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,132.9
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.74
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.03
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.64
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.07
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,41.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.55
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.37
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.72
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.15
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,31.0,N Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.52
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.68
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.04
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.65
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,21.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.9
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.24
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.48
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.22
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.37
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,31.7
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.71
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,32.33
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,-19.02
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,-16.74
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,33.24
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,69.2
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,146.6
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,156.4
111942,Cross Hands Road Od,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,143.4
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.43
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.11
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.33
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.65
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,41.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.13
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.39
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.18
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,31.0,N Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.43
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,21.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.02
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.26
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.44
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.51
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.05
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,11.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,5.12
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.66
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.58
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,-16.46
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,-16.17
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,32.31
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,71.8
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,131.1
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,149.1
111942,Cross Hands Road Od,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,140.2
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.65
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.0
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.03
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,41.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.48
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.92
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.49
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,31.0,N Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,71.4
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.94
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,21.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.47
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.07
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.52
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.49
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.39
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,11.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,62.9
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.88
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.91
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,-15.2
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,-14.87
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,40.85
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,82.3
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,125.1
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,132.9
111942,Cross Hands Road Od,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,174.6
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.56
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.51
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.14
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.51
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,41.0,N Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.78
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.22
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.44
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.5
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,31.0,N Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.26
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.49
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.46
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,21.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.22
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.48
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.55
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.76
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.01
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,11.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,55.7
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.82
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.8
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,-18.76
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,-13.98
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,34.48
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,71.8
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,149.2
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,123.1
111942,Cross Hands Road Od,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,148.5
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.72
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.69
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,41.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.9
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.39
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,-5.85
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.49
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,31.0,N Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,60.9
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.18
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,21.0,N Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,60.2
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.71
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.89
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.23
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.51
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.6
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.78
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,11.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,35.9
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.42
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,-14.73
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,-16.55
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,41.14
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,84.1
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
111942,Cross Hands Road Od,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,175.8
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.79
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.79
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,41.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.96
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.2
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,-7.09
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.6
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,31.0,N Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,70.7
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.59
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.56
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,15.26
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,21.0,N Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,64.5
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.35
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.99
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.12
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.47
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.74
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,11.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,35.9
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.83
