Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,37.34
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,-15.28
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,-19.92
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,38.39
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,89.3
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,181.3
111942,Cross Hands Road Od,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,163.5
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.33
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.47
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,41.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.08
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.58
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,-6.54
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.65
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,31.0,N Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,66.3
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.19
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,21.0,N Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.66
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.82
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.2
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.91
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,11.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,36.0
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,5.11
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.1
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,36.68
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,-14.87
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,-19.36
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,36.23
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,91.0
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,177.3
111942,Cross Hands Road Od,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,155.3
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.36
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.21
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,41.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.01
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.97
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,-5.44
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.46
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,31.0,N Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.21
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.77
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,21.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.97
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.72
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.18
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.27
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.58
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,11.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,5.06
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.99
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.16
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.55
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,-14.03
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,-18.09
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,30.02
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,78.2
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,164.0
111942,Cross Hands Road Od,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.37
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.12
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,41.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.63
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.99
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.76
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.45
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,31.0,N Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.6
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.4
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.36
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.88
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.14
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.93
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.41
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,11.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,36.2
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,5.1
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,5.0
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,33.74
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,-14.28
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,-17.2
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,30.34
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,79.6
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,162.5
111942,Cross Hands Road Od,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,131.8
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.45
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.64
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,41.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.53
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.66
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.72
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,-6.05
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.52
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,31.0,N Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.43
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.09
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,21.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.42
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.85
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.38
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.33
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.78
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.98
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,11.0,N Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,36.3
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.92
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,37.69
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,-15.67
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,-20.27
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,32.23
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,86.7
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,115.3
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,183.2
111942,Cross Hands Road Od,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,139.4
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.54
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.3
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,-4.09
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.42
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,41.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.61
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.36
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.19
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,-5.56
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.29
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,31.0,N Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.3
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.34
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,21.0,N Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.11
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.62
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.7
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.19
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.8
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.1
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,11.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,36.4
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.34
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.83
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,-15.99
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,-18.65
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,32.16
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,72.9
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,119.6
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,162.6
111942,Cross Hands Road Od,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,138.4
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.04
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.45
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,41.0,N Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.92
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.21
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.91
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,-5.67
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.39
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,31.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.94
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,21.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.34
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.37
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.4
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.46
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,11.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,36.4
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.84
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.92
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,-15.33
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,-18.52
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,31.24
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,80.0
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,166.6
111942,Cross Hands Road Od,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.18
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.52
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.88
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,41.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.73
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.5
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.04
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,-6.08
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.07
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,31.0,N Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.7
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,21.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.64
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.4
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.33
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.98
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.96
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.75
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,11.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,36.5
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.25
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,32.55
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,-14.07
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,-17.85
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,32.21
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,82.7
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,109.8
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,161.1
111942,Cross Hands Road Od,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,140.1
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.03
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.97
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,41.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.19
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.13
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.21
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.27
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,31.0,N Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,62.9
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.58
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.93
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,21.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.41
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.2
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.68
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.92
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,36.6
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.68
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.0
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,-14.47
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,-15.79
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,30.1
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,80.8
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,155.6
111942,Cross Hands Road Od,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,132.1
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.93
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.2
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,41.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.26
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.13
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.49
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.34
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,31.0,N Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.97
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.89
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.09
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,21.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.54
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.88
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.1
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.16
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.16
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,11.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,36.6
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,34.04
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,-14.54
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,-18.55
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,31.8
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,87.8
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,166.5
111942,Cross Hands Road Od,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.7
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.43
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,41.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.9
