Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.86
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.4
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.26
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,-6.45
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.73
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,31.0,N Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,64.1
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.33
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.57
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.46
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,21.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.55
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.69
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.16
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.72
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.43
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,11.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,36.7
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.4
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,35.12
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,-15.95
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,-19.41
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,35.05
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,87.2
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,114.7
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,172.0
111942,Cross Hands Road Od,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,150.7
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.2
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.58
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,41.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.29
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.66
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.45
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,-8.4
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.36
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,31.0,N Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,80.2
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.7
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.46
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.27
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,21.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.75
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.73
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.32
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.18
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,11.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,36.8
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,37.3
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,-16.91
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,-20.03
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,30.39
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,89.7
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,118.6
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,182.9
111942,Cross Hands Road Od,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,133.1
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.77
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.39
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.23
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,-4.2
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.8
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,41.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.17
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.0
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.59
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,-6.55
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.31
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,31.0,N Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,66.6
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.62
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.28
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.74
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,21.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.9
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.41
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.94
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.89
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,11.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,36.9
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,37.42
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,-17.09
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,-20.98
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,33.74
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,87.6
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,185.7
111942,Cross Hands Road Od,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,146.9
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.94
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.15
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.53
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.91
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.75
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,41.0,N Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.51
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.19
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.93
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,-7.24
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.64
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,31.0,N Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,72.6
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.17
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.02
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,21.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.15
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.14
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.58
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.19
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.72
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,11.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,37.0
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.02
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,39.65
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,-18.01
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,-21.37
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,32.13
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,93.6
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,128.9
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,194.2
111942,Cross Hands Road Od,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,140.2
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.37
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.43
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.92
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.08
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.14
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,41.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.59
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.03
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.89
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.17
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.36
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,31.0,N Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.3
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.05
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.22
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.55
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,21.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.73
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.1
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.77
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.26
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.25
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.28
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,11.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,37.0
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.71
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.87
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,-19.13
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,-17.73
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,36.33
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,78.1
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,145.7
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,156.5
111942,Cross Hands Road Od,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,156.0
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.3
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.71
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,41.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.42
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.93
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,-9.39
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.75
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,31.0,N Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,60.4
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.16
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.63
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,21.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.78
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.51
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.38
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.37
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.75
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.39
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,11.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,37.1
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,32.9
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,-18.72
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,-17.29
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,35.5
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,80.8
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,138.0
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,160.6
111942,Cross Hands Road Od,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,153.8
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.37
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.69
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.02
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.38
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,41.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.88
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.81
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.44
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.55
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.01
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,31.0,N Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,62.1
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.92
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.28
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,21.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.81
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.12
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.41
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.3
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.3
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.47
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,37.1
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.24
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.79
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.22
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,-18.4
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,-15.71
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,39.15
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,84.9
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,140.0
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,148.7
111942,Cross Hands Road Od,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,169.8
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.52
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.65
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.98
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.39
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,41.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.28
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.24
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.03
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.41
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,31.0,N Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.98
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,21.0,N Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.53
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.57
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.87
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.06
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.44
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.89
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,11.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,37.1
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.33
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.04
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,-18.67
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,-17.32
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,38.66
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,84.5
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,148.2
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,159.3
111942,Cross Hands Road Od,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,168.6
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.01
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.66
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.19
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.54
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.86
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,41.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.38
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.53
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.85
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.46
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.82
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,31.0,N Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,63.5
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.81
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.27
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.66
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.53
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.23
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.17
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,11.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,37.2
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.76
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.07
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.57
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.54
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,-21.62
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,-15.86
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,37.13
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,86.2
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,164.8
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,151.1
111942,Cross Hands Road Od,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,163.3
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.9
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.02
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,-5.14
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.29
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,41.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.79
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.07
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.54
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.31
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,31.0,N Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,63.9
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.95
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.67
