Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,21.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.91
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.26
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.62
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.53
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.74
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.78
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,11.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.0
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.32
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.72
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.41
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.3
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,-22.12
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,-19.26
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,41.05
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,85.1
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,175.1
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,167.8
111942,Cross Hands Road Od,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,178.5
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.01
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.17
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.05
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.89
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,41.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.41
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.1
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.19
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.69
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.94
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,31.0,N Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,66.0
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.87
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.43
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.18
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.19
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,21.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.86
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.88
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.64
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.54
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.59
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.39
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,11.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.79
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.88
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.28
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.03
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,-22.2
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,-18.26
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,43.41
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,88.3
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,177.8
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,161.8
111942,Cross Hands Road Od,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,188.4
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.56
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.99
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,-5.33
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.09
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,41.0,N Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.41
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.53
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,-9.06
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,18.02
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,31.0,N Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,61.5
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,78.4
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.13
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.72
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,21.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.34
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.16
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.72
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.64
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.25
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.72
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,11.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.55
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.49
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.71
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.32
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.29
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,-21.1
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,-17.08
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,48.54
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,98.2
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,169.2
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,156.6
111942,Cross Hands Road Od,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,209.8
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.84
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.58
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.58
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,41.0,N Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.3
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.56
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.81
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,23.39
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,31.0,N Current (RMS),A,71.3
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,63.5
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,101.3
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.23
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,21.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.28
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.07
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.72
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.05
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.53
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,37.4
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.4
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.35
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.54
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.68
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.68
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,-21.24
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,-17.51
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,50.73
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,99.3
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,177.6
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,158.3
111942,Cross Hands Road Od,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,219.0
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.76
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.2
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.37
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.69
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,41.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.83
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.89
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.31
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.48
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,20.62
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,31.0,N Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,65.9
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,89.3
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.82
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,21.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.31
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.95
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.82
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.27
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,11.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,37.4
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.98
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.01
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.47
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.34
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,-21.36
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,-15.77
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,46.41
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,94.7
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,176.4
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,147.2
111942,Cross Hands Road Od,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,200.4
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.5
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.59
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.14
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.0
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,41.0,N Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.25
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.32
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.68
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.61
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,18.28
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,31.0,N Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,79.2
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.31
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,21.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.16
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.11
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.04
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.18
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.3
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,11.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,37.4
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.2
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.57
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.34
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,-22.0
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,-14.92
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,45.89
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,93.8
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,178.3
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,145.8
111942,Cross Hands Road Od,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,197.9
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.91
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.23
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.43
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.56
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,41.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.65
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.49
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.59
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,17.2
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,31.0,N Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,74.5
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.7
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.05
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,21.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.17
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.81
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.75
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.03
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.03
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,11.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.62
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.69
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.24
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,-20.69
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,-15.82
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,44.84
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,89.6
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,165.0
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,150.1
111942,Cross Hands Road Od,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,193.2
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.44
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.0
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.49
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.24
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,41.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.58
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.97
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.37
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.71
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.79
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,31.0,N Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,62.6
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,72.9
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.89
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.97
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,21.0,N Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.59
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.2
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.96
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.81
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.47
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,11.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.5
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.57
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,-19.51
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,-15.13
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,45.48
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,93.2
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,168.5
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,139.1
111942,Cross Hands Road Od,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,195.8
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.75
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.51
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.85
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.45
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,41.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.99
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.13
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,-9.56
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.26
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,18.77
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,31.0,N Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,73.8
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,81.3
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.38
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.57
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,21.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.26
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.93
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.52
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.8
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.25
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,11.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.3
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.54
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.86
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.94
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,-21.24
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,-16.14
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,47.04
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,92.0
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,180.8
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,150.2
111942,Cross Hands Road Od,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,202.8
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.85
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.32
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,-6.91
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.04
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.68
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,41.0,N Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.45
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.72
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.06
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.26
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,18.12
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,31.0,N Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,67.9
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,78.4
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.72
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,21.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.24
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.43
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.36
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.18
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,11.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.98
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.01
