Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.48
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.4
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,-23.08
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,-16.33
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,47.7
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,100.4
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,195.1
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,147.6
111942,Cross Hands Road Od,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,205.8
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.63
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.13
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.37
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.0
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,41.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.68
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.63
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,-10.01
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,21.01
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,31.0,N Current (RMS),A,60.0
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,78.3
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,90.9
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.54
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.61
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.1
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,21.0,N Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.5
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.71
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.88
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.32
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.7
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.48
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,11.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,58.4
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.72
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.64
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.93
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.01
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,-21.61
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,-18.0
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,53.59
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,101.1
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,189.8
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,161.8
111942,Cross Hands Road Od,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,231.3
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.42
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.72
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.42
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.54
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.93
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,41.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.98
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.65
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,-12.14
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.42
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,22.59
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,31.0,N Current (RMS),A,66.6
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,93.8
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,97.2
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.71
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.93
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.82
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.45
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,21.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.53
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.14
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.43
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.83
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.35
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.13
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,11.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,37.4
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.16
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.11
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.64
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.43
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,-23.98
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,-18.13
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,50.1
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,94.2
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,204.1
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,166.4
111942,Cross Hands Road Od,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,215.9
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.55
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.49
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.9
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.65
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.64
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,41.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.94
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.06
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,-11.07
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.94
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.97
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,31.0,N Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,84.4
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,70.0
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.14
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.5
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.67
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,21.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.18
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.63
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.31
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.68
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.95
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.51
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,11.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,69.2
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,37.4
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.58
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.74
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.48
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,35.31
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,-22.02
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,-21.04
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,45.79
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,81.0
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,196.3
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,178.4
111942,Cross Hands Road Od,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,197.4
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.02
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.14
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.98
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.81
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.3
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,41.0,N Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.68
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.73
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,-12.63
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.86
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.73
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,31.0,N Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,98.2
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,68.8
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,13.74
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-8.11
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.69
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,21.0,N Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.91
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.54
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.77
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.86
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,11.0,N Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,66.2
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.09
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.42
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.98
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,48.15
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,-24.35
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,-27.56
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,48.59
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,87.6
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,207.1
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,239.7
111942,Cross Hands Road Od,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,210.1
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.67
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.2
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.89
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.48
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,41.0,N Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-19.45
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.4
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,-12.65
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,18.98
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,31.0,N Current (RMS),A,62.0
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,100.4
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,82.2
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.46
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.47
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.93
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-7.11
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.12
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,21.0,N Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,61.3
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.52
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.42
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.15
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.32
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,11.0,N Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.9
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,37.2
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.75
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.91
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.11
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,41.49
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,-23.5
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,-22.16
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,46.9
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,77.5
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,198.0
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,204.1
111942,Cross Hands Road Od,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,202.9
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.68
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.16
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.11
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.28
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,41.0,N Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.53
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.49
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,-10.4
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.13
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,31.0,N Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,82.2
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,70.7
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.83
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.55
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.12
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.32
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,21.0,N Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.4
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.08
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.98
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.88
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.74
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,11.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,67.9
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,37.1
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.79
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.8
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.45
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,35.29
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,-22.52
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,-19.35
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,43.48
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,79.5
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,194.0
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,175.0
111942,Cross Hands Road Od,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,187.5
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-15.63
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.03
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,-8.83
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.57
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.87
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,41.0,N Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,77.2
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.29
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.01
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,-11.12
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.94
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,31.0,N Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,90.6
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.11
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.71
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,21.0,N Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.89
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.09
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.86
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.31
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.19
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,11.0,N Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,67.2
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,37.0
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.32
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-46.95
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,36.24
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,-27.66
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,-18.61
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,40.71
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,109.6
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,236.3
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,178.4
111942,Cross Hands Road Od,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,175.9
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-20.57
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.07
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,-11.42
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,-4.17
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.5
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,41.0,N Current (RMS),A,71.7
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,100.2
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.76
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.01
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,-11.66
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,17.46
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,31.0,N Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,95.4
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,75.8
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.06
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.34
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.73
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,21.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.7
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.62
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.09
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.53
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.71
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,11.0,N Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,75.5
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,36.9
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-55.08
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,38.05
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,-31.61
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,-19.52
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,43.4
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,122.8
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,271.5
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,187.4
111942,Cross Hands Road Od,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,186.7
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.24
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.76
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,-6.57
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.54
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.81
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,41.0,N Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,61.1
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.22
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.19
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,-11.29
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,-5.4
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,17.51
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,31.0,N Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,92.1
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,76.0
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.45
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,21.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.59
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.87
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.38
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.04
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.9
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.76
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,11.0,N Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,70.2
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,36.8
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-47.93
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,38.58
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,-26.86
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,-22.7
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,42.52
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,94.9
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,235.7
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,194.4
111942,Cross Hands Road Od,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,183.3
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.03
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.12
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.39
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.1
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,-5.07
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.33
