Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,41.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.62
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.39
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,-11.18
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.87
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,22.89
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,31.0,N Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,89.9
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,69.8
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,98.4
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.7
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.76
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,21.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.85
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.55
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.15
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.32
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.38
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,11.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.3
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,36.7
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-42.82
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,38.76
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,-24.89
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,-21.87
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,48.36
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,84.2
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,213.0
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,192.8
111942,Cross Hands Road Od,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,207.4
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-13.48
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.88
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,-7.2
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,-5.86
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.01
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,41.0,N Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,65.1
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.37
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.6
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,-11.03
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,-8.68
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,19.0
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,31.0,N Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,81.5
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,85.6
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,82.8
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.29
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.93
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.97
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,21.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.74
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.91
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.74
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.61
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,36.6
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-44.89
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,46.32
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,-25.54
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,-26.23
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,43.59
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,90.7
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,221.2
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,230.0
111942,Cross Hands Road Od,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,187.9
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.0
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,12.0
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.68
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,-6.5
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.52
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,41.0,N Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.34
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.3
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,-12.05
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,-8.94
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.26
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,31.0,N Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,90.4
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,83.5
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,71.1
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.78
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.35
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.3
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.97
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.56
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,21.0,N Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.89
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.97
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.64
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.02
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.52
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.5
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,11.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,36.5
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-47.02
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,47.62
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,-26.05
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,-27.93
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,44.85
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,89.0
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,228.8
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,235.5
111942,Cross Hands Road Od,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,191.7
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.5
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,11.83
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.82
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,-6.03
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.68
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,41.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.02
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.05
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,-11.44
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,-9.12
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.44
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,31.0,N Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,86.8
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,82.9
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,71.8
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.55
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.07
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.59
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.98
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,21.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.88
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.19
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.07
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.24
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.64
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,11.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,36.4
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-42.96
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,45.15
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,-24.6
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,-25.98
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,44.74
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,85.4
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,213.0
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,223.0
111942,Cross Hands Road Od,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,191.6
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.41
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.61
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.24
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,-5.14
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.4
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,41.0,N Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.97
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.49
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.65
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,-11.52
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.18
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,31.0,N Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,68.1
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,101.2
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,70.0
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.76
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.73
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.33
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.55
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,21.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.84
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.96
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.85
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.27
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.41
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,11.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,36.3
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.99
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,47.79
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,-23.98
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,-28.26
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,46.54
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,89.0
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,208.1
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,237.8
111942,Cross Hands Road Od,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,200.4
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.79
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.41
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,-7.37
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.34
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.64
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,41.0,N Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,59.6
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.7
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.5
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.88
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,-7.71
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.35
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,31.0,N Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,59.2
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,72.8
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.31
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.31
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,21.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.09
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.83
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.12
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.1
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.1
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.35
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-44.89
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,39.05
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,-24.69
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,-23.08
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,38.39
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,92.5
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,219.2
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,195.9
111942,Cross Hands Road Od,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,165.1
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.27
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.25
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.68
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.83
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,41.0,N Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.86
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.35
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.88
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,-5.41
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.5
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,31.0,N Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,74.2
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.94
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.58
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.13
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,21.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.94
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.07
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.62
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.33
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.66
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.73
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,11.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,36.0
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.4
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.61
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,-22.41
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,-19.29
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,37.19
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,87.6
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,198.4
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,166.7
111942,Cross Hands Road Od,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,159.6
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.74
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.46
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,-6.46
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.83
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,41.0,N Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.37
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.53
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,-10.63
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.32
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,31.0,N Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,81.0
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,55.7
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.97
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.26
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.73
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,21.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.34
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.99
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.89
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.5
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.97
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.05
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,11.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,60.2
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,35.9
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.64
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,33.95
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,-22.85
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,-20.32
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,33.94
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,94.2
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,203.6
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,169.9
111942,Cross Hands Road Od,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,146.4
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.32
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.71
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.91
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.44
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,41.0,N Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.49
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.13
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,-10.68
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.63
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,31.0,N Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,77.8
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.38
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.75
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.52
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,21.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.28
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.05
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.0
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.36
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.19
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.1
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,11.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,70.1
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,67.2
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,35.8
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.95
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,34.34
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,-23.33
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,-21.44
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,32.69
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,95.9
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,202.0
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,174.7
111942,Cross Hands Road Od,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,141.6
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.23
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.99
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.35
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.6
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,41.0,N Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.12
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.9
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.25
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,14.76
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,31.0,N Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,66.6
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.88
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.58
