Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,21.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.93
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.19
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.98
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.01
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.1
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.28
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,35.7
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.44
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,34.96
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,-21.19
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,-21.17
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,35.88
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,80.5
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,177.9
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,175.7
111942,Cross Hands Road Od,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,154.9
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.42
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.7
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.46
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.22
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,41.0,N Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.65
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.69
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.71
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.1
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.16
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,31.0,N Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,71.0
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.7
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.62
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.13
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.84
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,21.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.17
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.08
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.0
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.68
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.21
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,11.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,60.0
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,35.6
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.52
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.17
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,-21.79
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,-17.65
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,36.42
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,76.9
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,169.2
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,162.2
111942,Cross Hands Road Od,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,157.1
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.46
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.97
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,-6.18
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.89
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,41.0,N Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.5
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.52
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.94
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,-5.13
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.32
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,31.0,N Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.29
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.53
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.72
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.32
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,21.0,N Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.82
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.2
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.92
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.31
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.81
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,11.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,65.3
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,71.8
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,35.5
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.91
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,38.0
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,-23.76
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,-21.82
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,35.35
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,81.8
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,188.6
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,186.8
111942,Cross Hands Road Od,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,151.9
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.29
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.3
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.62
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.22
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.24
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,41.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.41
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.49
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.64
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.81
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,31.0,N Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.22
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.55
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.05
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,21.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.26
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.67
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.94
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.93
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.09
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.42
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,11.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,65.2
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,72.0
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,35.4
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.13
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,34.71
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,-19.74
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,-20.96
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,34.51
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,74.7
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,162.7
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,173.3
111942,Cross Hands Road Od,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,148.9
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.76
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.77
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.21
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.6
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,41.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.0
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.35
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.2
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,-6.21
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.31
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,31.0,N Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.98
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.36
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.48
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,21.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.42
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.7
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.3
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.75
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.1
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.56
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,11.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,35.3
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.03
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,34.53
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,-17.52
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,-20.02
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,32.97
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,79.2
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,143.7
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,172.6
111942,Cross Hands Road Od,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.49
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.06
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.82
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.33
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,41.0,N Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.75
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.89
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.61
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,31.0,N Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.15
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.46
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,21.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.15
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.87
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.56
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.64
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.38
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,11.0,N Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,68.6
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,35.1
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.74
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.57
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,-16.01
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,-15.4
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,33.67
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,72.5
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,136.9
111942,Cross Hands Road Od,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,145.9
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.9
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.76
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.88
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.27
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,41.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.58
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,-4.37
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.31
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,31.0,N Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.58
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.8
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,21.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.71
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.12
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.84
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.65
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.3
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.9
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,11.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,62.8
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,70.7
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,35.0
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.45
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.0
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,-14.76
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,-19.78
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,34.28
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,77.1
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,162.1
111942,Cross Hands Road Od,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,148.2
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.7
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.01
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.82
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,41.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.48
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.71
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,-5.52
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.81
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,31.0,N Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.51
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,21.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.73
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.77
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.89
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.75
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.0
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,11.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,65.6
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,34.9
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.56
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.88
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,-14.05
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,-17.72
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,36.69
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,82.9
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,111.8
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,149.5
111942,Cross Hands Road Od,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,157.3
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.8
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.43
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.19
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.38
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,41.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.98
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.45
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.34
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,-6.53
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,20.64
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,31.0,N Current (RMS),A,63.7
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,88.0
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.3
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.62
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.03
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,21.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.69
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.79
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.0
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.75
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.96
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.99
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,11.0,N Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,83.9
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,34.7
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.24
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,36.96
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,-16.89
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,-23.39
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,43.04
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,86.6
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,139.8
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,187.3
111942,Cross Hands Road Od,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,183.1
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.28
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.36
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.53
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.57
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,41.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.9
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.49
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.36
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.52
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,31.0,N Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.34
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.74
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,21.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.07
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.19
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.84
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.75
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.03
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.54
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,11.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,60.2
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.1
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,34.6
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
