Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.55
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.08
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,-15.51
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,-17.06
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,34.07
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,70.0
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,131.1
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,148.8
111942,Cross Hands Road Od,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,146.8
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.46
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.84
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.45
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.77
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,41.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.91
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.02
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,31.0,N Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.25
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.87
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,21.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.73
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.14
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.75
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.86
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.66
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.7
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,34.5
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.89
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.38
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,-14.92
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,-12.95
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,31.32
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,123.1
111942,Cross Hands Road Od,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,136.7
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.82
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.19
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.26
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.38
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,41.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.65
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,-3.43
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.1
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,31.0,N Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.26
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.91
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,21.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.57
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.53
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.84
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.42
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.87
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.46
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,34.4
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.84
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.7
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,-13.37
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,-13.54
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,31.85
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,67.9
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,114.4
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,122.3
111942,Cross Hands Road Od,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,138.3
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.0
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.57
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.62
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.44
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.96
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,41.0,N Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.58
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,-3.33
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.34
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.89
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,31.0,N Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.33
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,21.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.11
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.3
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.48
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.65
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.1
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.19
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,11.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.89
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.78
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,-13.93
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,-11.89
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,29.35
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
111942,Cross Hands Road Od,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,128.1
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.04
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.62
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.04
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,41.0,N Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.08
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.48
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.15
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.36
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.46
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,31.0,N Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.21
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.81
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,21.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.66
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.1
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.19
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.22
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,11.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.05
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.6
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,-15.38
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,-11.43
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,25.53
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,70.3
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,130.4
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,111.2
111942,Cross Hands Road Od,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,113.2
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.34
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.34
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.84
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,41.0,N Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.33
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.91
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.13
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.5
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,31.0,N Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.85
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.31
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.28
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.6
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,21.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.84
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.89
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.34
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.25
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.28
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.24
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,11.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,68.3
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.4
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.46
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,-15.87
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,-17.89
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,27.18
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,74.9
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,142.1
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,153.1
111942,Cross Hands Road Od,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,119.8
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.7
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.41
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.45
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.96
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,41.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.44
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.69
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.76
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,31.0,N Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.21
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.73
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,21.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.19
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.99
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.68
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.23
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.21
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,11.0,N Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,76.9
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,33.9
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.92
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,-14.68
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,-16.49
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,24.66
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,74.9
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,144.5
111942,Cross Hands Road Od,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.5
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.44
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.52
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.16
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.22
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,41.0,N Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.07
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.3
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.83
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.92
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,31.0,N Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.36
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.14
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.58
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,21.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.26
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.65
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.08
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.62
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.78
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,11.0,N Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,64.3
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,80.1
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,33.7
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.85
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.75
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,-16.57
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,-16.39
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,29.52
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,71.5
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,145.8
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,143.1
111942,Cross Hands Road Od,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,130.4
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.07
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.25
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.57
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.88
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,41.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.14
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.64
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.3
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.9
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,31.0,N Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.11
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.56
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.1
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,21.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.19
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.06
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.11
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.03
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.77
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.97
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,11.0,N Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,89.8
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.16
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.4
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,-13.52
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,-17.17
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,30.85
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,69.4
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,142.8
111942,Cross Hands Road Od,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,135.0
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.61
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.71
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.04
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.91
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,41.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,-4.94
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.52
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,31.0,N Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.0
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.29
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.08
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.94
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,21.0,N Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.46
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.03
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.61
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.56
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.66
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.04
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,11.0,N Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,86.7
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.15
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.49
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,-15.26
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,-17.56
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,30.41
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,74.2
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,144.0
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,153.4
111942,Cross Hands Road Od,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,131.8
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.03
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.68
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.8
