Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.18
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,41.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.3
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.41
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.66
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,31.0,N Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.04
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.8
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,21.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.49
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.27
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.76
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.63
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.78
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.24
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,11.0,N Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,79.1
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,33.2
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.19
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.12
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,-13.33
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,-17.61
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,33.87
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,68.8
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,122.2
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,150.0
111942,Cross Hands Road Od,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,145.8
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.2
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.01
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,41.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.59
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,-4.94
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.44
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,31.0,N Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.46
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.39
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.02
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,21.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.23
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.49
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.58
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.97
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.27
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.55
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,11.0,N Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,62.1
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,74.6
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.88
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.4
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,-13.8
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,-18.42
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,33.02
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,76.0
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,155.1
111942,Cross Hands Road Od,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,142.2
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.97
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.58
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,41.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.91
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.57
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,31.0,N Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.53
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.35
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.86
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.23
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,21.0,N Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.14
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.95
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.22
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.72
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.98
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.12
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,11.0,N Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,91.8
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.91
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.07
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.36
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,-15.76
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,-19.36
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,31.51
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,74.2
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,134.4
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,157.5
111942,Cross Hands Road Od,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,137.2
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.94
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.01
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.39
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,41.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.31
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.67
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,31.0,N Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,63.3
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.08
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.53
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.91
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,21.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.44
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.44
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.67
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.15
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.36
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,11.0,N Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,80.7
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.15
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.52
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,-12.45
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,-18.12
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,32.33
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,81.2
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,106.8
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,149.0
111942,Cross Hands Road Od,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,139.4
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.6
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.76
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.4
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,41.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.65
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,-4.47
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.19
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.34
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,31.0,N Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.44
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.36
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.32
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,21.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.88
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.15
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.45
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.41
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.58
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.93
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,11.0,N Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,61.3
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,84.2
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.96
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,-12.9
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,-18.32
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,32.0
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,77.2
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,114.8
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,151.3
111942,Cross Hands Road Od,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,138.6
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.45
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.35
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,41.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.95
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.76
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.19
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.9
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,31.0,N Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.33
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.42
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.47
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,21.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.61
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.24
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.5
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.99
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.26
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.22
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,11.0,N Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,74.7
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,32.2
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.42
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.07
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,-12.85
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,-17.99
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,29.94
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,74.2
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,150.7
111942,Cross Hands Road Od,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,130.5
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.4
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.83
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.57
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.75
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,41.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.03
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.87
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.47
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.51
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,31.0,N Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.36
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.44
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,21.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.31
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.1
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.37
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.89
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.55
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,11.0,N Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,76.5
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,32.0
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.2
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.41
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,-16.37
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,-16.98
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,28.26
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,73.2
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,146.2
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,146.1
111942,Cross Hands Road Od,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,123.8
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.16
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.18
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.77
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.05
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.73
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,41.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.31
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.45
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.91
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.43
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.15
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,31.0,N Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.8
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.04
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,21.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.73
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.75
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.8
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.42
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.06
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,11.0,N Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,80.0
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.67
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.99
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,-16.46
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,-15.59
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,29.98
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,66.8
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,144.3
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,134.8
111942,Cross Hands Road Od,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.61
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.34
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.5
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.04
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.0
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,41.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.94
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.87
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.79
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,31.0,N Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.62
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.56
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.87
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,21.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.74
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.68
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.13
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.45
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.53
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,11.0,N Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,69.1
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.11
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.21
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,-14.46
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,-14.12
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,26.19
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,65.3
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
111942,Cross Hands Road Od,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.3
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.87
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.74
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.91
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.81
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,41.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.02
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.72
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.62
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,31.0,N Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,55.2
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.61
