Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.29
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.08
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.52
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,21.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.51
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.8
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.03
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.16
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.11
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,11.0,N Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,73.6
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.06
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.03
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,-14.77
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,-15.19
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,32.06
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,68.6
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,141.0
111942,Cross Hands Road Od,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,138.5
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.26
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.51
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.81
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.06
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.0
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,41.0,N Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.04
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,-4.35
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.08
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,31.0,N Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,70.9
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.45
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.5
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.88
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,21.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.11
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.72
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.86
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.91
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,11.0,N Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,80.3
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.03
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.05
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,-15.69
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,-15.95
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,40.88
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,80.8
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,126.6
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,142.1
111942,Cross Hands Road Od,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,174.8
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.73
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.93
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.92
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.87
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.66
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,41.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.92
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.84
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.35
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.12
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,31.0,N Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.85
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,21.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.58
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.63
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.86
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.18
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.7
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,11.0,N Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,73.0
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,31.2
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.98
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.18
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,-18.49
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,-15.68
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,39.33
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,77.8
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,142.8
111942,Cross Hands Road Od,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,168.2
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.78
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.65
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.18
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.23
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.33
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,41.0,N Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.79
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.23
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.82
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.55
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,31.0,N Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.67
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.66
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,21.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.98
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.53
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.75
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.7
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.79
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,11.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,79.2
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.58
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.08
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,-18.25
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,-15.68
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,39.32
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,72.9
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,147.6
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,138.1
111942,Cross Hands Road Od,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,167.3
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.88
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.28
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.12
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.18
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.6
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,41.0,N Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.93
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.75
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,31.0,N Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.7
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.36
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,21.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.66
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.07
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.83
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.38
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.79
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,11.0,N Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,77.3
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.22
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.94
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,-15.64
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,-15.39
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,38.5
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,71.6
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,129.8
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,137.0
111942,Cross Hands Road Od,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,164.4
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.29
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.39
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,41.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.62
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.26
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.59
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,31.0,N Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,21.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.72
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.65
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.57
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.99
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.97
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,11.0,N Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,78.7
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.49
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,-14.01
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,-14.29
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,36.46
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,74.5
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,112.2
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,133.2
111942,Cross Hands Road Od,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,156.1
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.91
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,0.25
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.94
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,41.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.0
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.6
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.73
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,31.0,N Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,21.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.26
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.84
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.78
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.02
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,11.0,N Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,77.9
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.86
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.68
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,-14.38
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,-16.0
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,33.2
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,69.6
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,120.5
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,138.1
111942,Cross Hands Road Od,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,144.3
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.95
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.53
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.28
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,41.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.82
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.64
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.66
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.9
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,31.0,N Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,65.0
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.26
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.49
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,21.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.37
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.31
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.21
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.68
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.65
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,11.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.38
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.88
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,-15.76
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,-13.16
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,36.31
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,74.9
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,128.0
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
111942,Cross Hands Road Od,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,156.9
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.96
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.42
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.41
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,41.0,N Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.72
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.54
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.62
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.93
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,31.0,N Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.93
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.57
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,21.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.13
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.1
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.51
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.87
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.71
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,11.0,N Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,71.4
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.93
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.45
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,-17.89
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,-14.8
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,32.63
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,144.1
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,139.2
111942,Cross Hands Road Od,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,141.3
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.0
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.41
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.68
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.45
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,41.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.77
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.31
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.73
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.75
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,31.0,N Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,72.8
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.27
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.6
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,21.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.39
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.0
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.85
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.35
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.63
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,11.0,N Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
