Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.54
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.45
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,-17.31
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,-13.67
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,38.43
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,79.1
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,145.4
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,122.3
111942,Cross Hands Road Od,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,165.1
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.37
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.52
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.96
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.08
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.2
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,41.0,N Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,10.4
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.25
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,-3.61
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,14.78
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,31.0,N Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,64.9
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.64
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.6
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,21.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.07
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.97
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.23
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.37
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.72
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,11.0,N Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,78.9
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.28
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.36
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,-16.29
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,-15.54
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,36.31
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,75.2
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.9
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,139.9
111942,Cross Hands Road Od,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,156.1
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.86
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.51
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.62
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.08
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.19
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,41.0,N Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,10.7
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.62
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.2
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.0
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,31.0,N Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,61.3
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.2
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.43
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.47
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.28
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,21.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.55
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.69
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.51
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.09
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.06
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,11.0,N Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,85.6
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.94
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.02
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,-16.76
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,-17.3
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,40.53
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,134.0
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,153.2
111942,Cross Hands Road Od,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,173.3
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.7
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.77
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,-5.28
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.32
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,41.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.51
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.49
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,31.0,N Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.92
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.42
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,21.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.82
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.56
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.41
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.39
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,11.0,N Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,86.0
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.46
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.29
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,-17.44
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,-17.74
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,41.62
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,78.9
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,134.9
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,155.6
111942,Cross Hands Road Od,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,178.1
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.43
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.79
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.7
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,41.0,N Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.49
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.19
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.56
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.22
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,31.0,N Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,70.3
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.89
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.1
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.2
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.3
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,21.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.94
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.43
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.61
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.54
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.2
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,11.0,N Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,68.0
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,30.7
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.45
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.31
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,-18.27
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,-15.4
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,41.42
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,83.3
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,141.2
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,135.9
111942,Cross Hands Road Od,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,178.6
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.21
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.75
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.19
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,41.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.34
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.0
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.45
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,17.85
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,31.0,N Current (RMS),A,62.3
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,77.6
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.41
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.22
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.52
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,21.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.9
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.0
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.57
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.87
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.46
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,11.0,N Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,62.4
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.91
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.16
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,-17.95
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,-15.7
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,47.02
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,96.1
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,145.0
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,136.9
111942,Cross Hands Road Od,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,201.8
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.84
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.27
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.2
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,41.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.96
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.34
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.33
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.62
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.4
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,31.0,N Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,71.2
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.51
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.85
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.35
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,21.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.07
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.13
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.55
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.88
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.67
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,11.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.39
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.89
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,-17.41
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,-14.05
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,37.62
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,76.7
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,136.0
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
111942,Cross Hands Road Od,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,162.9
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.08
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.19
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.71
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,41.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.3
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.97
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.47
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.27
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,14.08
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,31.0,N Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.93
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.96
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,21.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.32
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.0
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.17
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.3
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.12
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.71
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,11.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.8
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.78
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,-16.13
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,-15.6
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,38.47
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,77.8
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,134.2
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,135.2
111942,Cross Hands Road Od,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,165.9
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.25
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.89
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.16
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,41.0,N Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.3
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.49
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.37
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.05
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,31.0,N Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,69.6
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.99
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.15
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.33
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,21.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.76
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.45
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.34
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.13
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.04
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.32
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,11.0,N Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,66.5
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,75.1
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.79
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.46
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,-16.67
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,-19.26
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,38.86
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,77.8
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,160.1
111942,Cross Hands Road Od,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,167.7
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.33
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.09
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.85
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,41.0,N Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.68
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.12
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.09
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.09
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,31.0,N Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,66.3
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.7
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.7
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.77
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.81
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.34
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.56
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.76
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-15.56
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.6
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,11.0,N Current (RMS),A,55.3
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,71.4
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,116.2
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.29
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,36.72
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,-17.34
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,-22.81
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,37.32
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,82.5
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,138.9
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,186.2
111942,Cross Hands Road Od,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,161.3
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.53
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.5
