Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.5
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,41.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.95
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.6
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.17
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.72
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,31.0,N Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,76.6
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.7
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.72
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,21.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.96
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.2
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.67
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.46
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.25
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.65
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,11.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,71.1
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,71.8
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,30.4
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.29
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,-16.83
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,-19.34
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,42.58
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,84.6
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,136.6
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,159.5
111942,Cross Hands Road Od,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,182.9
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.61
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.4
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.25
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,41.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.89
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.43
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.81
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,-7.88
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.98
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,31.0,N Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,67.6
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,73.9
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.74
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,21.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.48
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.14
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.61
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.9
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.3
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.49
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,11.0,N Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,76.8
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,30.4
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.49
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,36.31
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,-14.88
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,-23.09
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,42.46
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,100.3
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,187.1
111942,Cross Hands Road Od,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,182.7
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.29
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.59
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.4
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,41.0,N Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.27
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.79
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.76
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,-7.02
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.33
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,31.0,N Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,63.7
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,71.5
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.23
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,21.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.12
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.61
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.32
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.7
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.16
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,11.0,N Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,79.8
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,30.3
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.1
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,36.77
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,-17.02
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,-22.04
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,42.12
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,94.8
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,130.4
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,186.3
111942,Cross Hands Road Od,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,182.1
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.25
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.93
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,41.0,N Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.87
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.88
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.71
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,21.44
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,31.0,N Current (RMS),A,77.1
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,95.2
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.38
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.24
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,21.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.55
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.81
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.92
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.88
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.6
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,11.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,68.7
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,30.3
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.15
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.17
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,-17.82
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,-16.2
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,52.21
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,113.8
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
111942,Cross Hands Road Od,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,224.6
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.66
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,-4.76
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,16.24
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,41.0,N Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,74.9
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.79
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.73
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.51
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.79
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,31.0,N Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.62
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,21.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.32
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.2
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.92
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.76
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.73
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,11.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,30.3
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.77
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.01
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,-16.64
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,-17.29
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,53.38
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,118.0
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,131.5
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,146.9
111942,Cross Hands Road Od,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,230.1
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.89
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,-6.04
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.54
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,41.0,N Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.44
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.3
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.23
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.7
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.56
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,31.0,N Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.74
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.67
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,21.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.98
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.62
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.68
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.45
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,11.0,N Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,66.2
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,30.2
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.51
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,34.02
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,-15.78
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,-19.39
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,39.21
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,76.4
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,128.4
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,168.2
111942,Cross Hands Road Od,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,169.8
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.79
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.7
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,41.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.41
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.47
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.48
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,18.33
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,31.0,N Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,71.3
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,82.8
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.98
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,21.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.02
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.43
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.3
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.59
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.02
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,30.2
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.99
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.62
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.81
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,-17.55
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,-15.6
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,42.04
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,81.1
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,148.0
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
111942,Cross Hands Road Od,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,182.3
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.5
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.5
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.7
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.98
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,41.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.52
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.06
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.89
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,18.92
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,31.0,N Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,84.0
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.17
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,21.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.53
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.97
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.29
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.42
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.96
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,11.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,63.8
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.42
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.61
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,-17.79
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,-16.15
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,40.03
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,74.1
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,138.1
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,153.7
111942,Cross Hands Road Od,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,174.4
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.84
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.98
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.27
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,41.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.0
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.58
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.05
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.54
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.37
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,31.0,N Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,66.5
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.23
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.14
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,21.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.58
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.62
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.34
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.83
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,62.4
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.29
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,-17.46
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,-11.77
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,36.61
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,70.0
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,134.7
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
111942,Cross Hands Road Od,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,156.9
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.68
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.43
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.75
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.0
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.7
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,41.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.53
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.5
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.9
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.0
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.29
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,31.0,N Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
