Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.69
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,21.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.65
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.04
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.18
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.34
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.52
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,11.0,N Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,73.5
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.68
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.13
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,-17.93
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,-12.07
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,36.21
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,67.3
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,135.1
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,128.6
111942,Cross Hands Road Od,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,156.9
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.19
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.75
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.27
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.66
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,41.0,N Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.78
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.78
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.57
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.52
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,17.79
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,31.0,N Current (RMS),A,74.2
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,72.3
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,78.1
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.35
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,21.0,N Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.88
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.82
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.21
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.38
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.06
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.97
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.83
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,-21.96
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,-10.12
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,48.86
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,109.7
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,174.1
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,113.8
111942,Cross Hands Road Od,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,208.9
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.61
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.35
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.82
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,41.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.12
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.56
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,-9.65
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.85
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,18.67
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,31.0,N Current (RMS),A,72.1
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,72.5
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,82.8
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.62
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,21.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.19
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.27
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.13
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.6
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.88
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,11.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.79
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.16
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,-20.14
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,-11.76
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,40.99
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,82.8
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,162.0
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
111942,Cross Hands Road Od,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,176.4
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.06
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.85
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.96
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.47
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,41.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.89
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.09
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.69
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.87
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,13.07
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,31.0,N Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,21.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.18
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.36
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.56
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.0
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.41
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,11.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.31
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.52
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,-16.38
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,-8.64
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,33.48
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,70.1
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,127.8
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
111942,Cross Hands Road Od,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,145.0
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.89
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.72
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.33
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.43
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.38
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,41.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.01
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.78
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.83
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.71
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,31.0,N Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.89
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.14
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.93
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.31
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.73
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.69
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,11.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.96
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.63
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,-16.49
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,-9.92
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,29.68
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,65.4
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,127.6
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,100.6
111942,Cross Hands Road Od,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,129.4
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.78
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.37
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.97
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.18
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.65
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,41.0,N Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,51.9
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.72
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.94
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.83
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.05
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.53
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,31.0,N Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.36
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,21.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.26
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.42
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.33
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.63
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,11.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.02
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.43
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,-15.58
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,-9.05
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,36.16
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,77.7
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,118.8
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,98.1
111942,Cross Hands Road Od,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,155.8
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.38
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.84
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,41.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.1
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.17
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.73
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.7
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,31.0,N Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.26
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,21.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.33
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.83
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.37
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.18
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.26
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,11.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.35
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.32
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,-14.7
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,-11.18
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,30.06
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,114.6
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
111942,Cross Hands Road Od,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,129.9
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.38
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.01
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.37
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,41.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.73
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.88
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.72
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.33
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.58
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,31.0,N Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.23
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.52
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,21.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.76
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.64
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.45
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.85
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,11.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,30.2
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.57
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,-15.52
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,-9.72
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,27.33
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,111.7
111942,Cross Hands Road Od,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,120.2
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.2
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.15
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.04
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.59
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,41.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.11
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.92
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.53
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.54
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.29
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,31.0,N Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.52
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.82
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,21.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.56
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.14
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.49
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.83
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.09
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,11.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,30.3
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.68
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.77
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,-15.95
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,-10.72
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,28.79
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,55.2
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,118.7
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
111942,Cross Hands Road Od,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,124.9
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.79
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,41.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.12
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.35
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.66
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.91
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.18
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,31.0,N Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,67.6
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.52
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.67
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,21.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.79
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.29
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.54
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,11.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.5
