Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,30.4
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.68
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.76
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,-19.15
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,-9.62
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,32.18
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,69.7
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,150.0
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
111942,Cross Hands Road Od,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,139.1
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.1
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.89
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.03
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.41
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,41.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.31
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.65
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.5
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.78
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.98
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,31.0,N Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.33
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.37
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.89
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,21.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.85
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.38
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.43
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.82
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.32
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.67
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.25
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,-18.61
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,-11.0
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,32.61
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,69.5
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,151.3
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
111942,Cross Hands Road Od,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,140.8
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.04
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.41
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.41
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.9
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,41.0,N Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.73
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.55
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.36
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.64
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.79
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,31.0,N Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.27
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.46
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.83
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,21.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.12
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.59
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.83
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.67
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.73
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,11.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.83
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,-14.18
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,-9.18
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,30.25
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,55.3
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,113.1
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,100.2
111942,Cross Hands Road Od,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,131.4
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.14
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.93
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.24
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,41.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.76
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.36
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,31.0,N Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.29
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.25
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.39
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,21.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.68
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.72
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.07
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.94
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,11.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.78
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,-12.75
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,-10.89
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,26.21
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
111942,Cross Hands Road Od,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,114.4
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.7
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.88
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,41.0,N Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.52
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.55
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.87
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,31.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.39
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.43
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.1
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,21.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.96
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.07
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.27
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.08
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,11.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,30.7
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.9
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.37
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,-13.54
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,-9.96
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,28.94
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
111942,Cross Hands Road Od,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.32
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.9
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.66
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,41.0,N Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.47
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.42
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.59
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,31.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.85
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.01
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,21.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.81
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.19
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.65
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.17
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.0
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,11.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.7
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.04
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,-12.85
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,-11.96
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,30.26
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,59.2
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,112.6
111942,Cross Hands Road Od,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,130.4
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.43
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.92
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.25
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,41.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.26
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.74
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.23
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,31.0,N Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.4
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.86
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,21.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.9
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.15
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.57
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.32
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.54
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,11.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,66.3
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.23
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,-12.51
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,-12.76
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,34.88
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,70.2
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,118.4
111942,Cross Hands Road Od,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,149.2
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.52
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.73
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.29
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,41.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.21
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.69
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.06
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,31.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.39
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,21.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.15
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.45
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.53
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.51
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.87
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,11.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,5.0
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.83
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,-11.85
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,-9.05
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,32.61
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,69.5
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
111942,Cross Hands Road Od,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,140.2
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.62
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.75
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.05
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,41.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.12
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.14
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.65
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.66
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,31.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.55
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,21.0,N Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.3
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.1
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.67
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.74
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.09
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,11.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.13
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,-13.16
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,-7.78
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,27.35
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,95.0
111942,Cross Hands Road Od,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,118.8
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.61
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.13
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.08
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,41.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.86
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.74
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.44
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.32
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.09
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,31.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.84
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,21.0,N Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.14
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.75
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.49
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.77
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.2
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,11.0,N Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.77
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.55
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,-14.34
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,-9.12
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,35.21
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,70.7
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
111942,Cross Hands Road Od,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,151.3
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.56
