Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.0
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.24
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,41.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.51
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.39
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.16
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.91
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,31.0,N Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.58
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.06
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,21.0,N Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.54
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.76
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.41
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.35
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.05
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,11.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,31.2
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.14
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,-13.39
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,-10.08
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,38.26
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,85.7
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,94.7
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,106.1
111942,Cross Hands Road Od,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,164.3
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.62
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.81
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.88
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,41.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.35
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.07
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.51
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.81
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,31.0,N Current (RMS),A,60.2
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,67.5
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.95
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.86
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.32
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,21.0,N Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.43
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.04
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.09
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.91
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.08
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,11.0,N Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,67.1
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.93
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,5.16
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.97
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.96
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,-16.05
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,-11.09
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,45.1
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,96.5
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,123.9
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
111942,Cross Hands Road Od,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,191.2
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.11
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.23
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,2.65
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,41.0,N Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.91
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.67
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.96
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.75
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,31.0,N Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.92
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,21.0,N Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.81
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.55
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.42
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.76
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.85
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,11.0,N Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,70.6
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,5.14
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,5.02
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.11
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.96
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,-17.4
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,-11.83
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,37.17
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,72.0
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,130.9
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,108.9
111942,Cross Hands Road Od,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,159.4
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.73
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.18
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.01
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,41.0,N Current (RMS),A,12.2
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.25
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.84
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.71
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,31.0,N Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.36
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,21.0,N Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.5
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.27
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.83
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.08
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.86
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,11.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,5.29
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,5.13
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.02
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,-14.42
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,-9.63
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,33.94
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,68.3
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
111942,Cross Hands Road Od,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,145.4
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.76
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.58
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,2.96
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,41.0,N Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.59
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.61
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.13
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.72
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.62
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,31.0,N Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.05
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,21.0,N Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.96
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.92
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.46
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.29
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,11.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.71
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,-14.52
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,-8.45
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,33.92
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,71.5
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,110.2
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
111942,Cross Hands Road Od,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,144.9
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.12
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,2.91
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,41.0,N Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.74
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.97
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.78
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.8
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,31.0,N Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,16.47
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,21.0,N Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,69.4
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.87
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.86
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.18
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.05
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.19
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,11.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,31.7
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.48
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,-14.16
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,-7.55
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,35.37
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,78.1
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,100.7
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
111942,Cross Hands Road Od,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,151.0
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.67
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.08
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,2.73
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,41.0,N Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.95
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.09
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.07
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.8
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,31.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.6
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,15.29
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,21.0,N Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.49
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.53
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.82
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.7
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.44
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,11.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.47
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,-12.86
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,-8.66
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,32.25
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
111942,Cross Hands Road Od,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.83
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.61
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.1
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.21
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,41.0,N Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.23
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.21
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.4
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,31.0,N Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.41
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,15.92
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,21.0,N Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,66.7
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.73
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.38
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.1
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-3.4
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.84
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,11.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,31.9
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.04
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,-13.33
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,-7.93
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,34.38
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,75.1
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
111942,Cross Hands Road Od,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,146.3
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.65
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.82
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.51
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,41.0,N Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.51
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.78
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.43
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.58
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,31.0,N Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,15.6
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,21.0,N Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,65.3
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.79
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.28
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.37
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.56
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,32.0
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.87
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.98
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,-14.5
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,-7.6
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,35.26
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,76.4
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,104.6
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
111942,Cross Hands Road Od,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,149.1
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.94
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.27
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.06
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,41.0,N Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.81
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.13
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.24
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.63
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,31.0,N Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
