Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.0
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,21.0,N Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.54
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.4
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.11
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,11.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,32.1
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.81
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,-13.56
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,-6.8
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,34.81
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,77.5
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
111942,Cross Hands Road Od,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,148.3
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.09
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.1
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,41.0,N Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.46
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.19
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.19
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.26
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,31.0,N Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.24
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,21.0,N Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,59.8
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.25
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.3
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.42
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.61
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,11.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,32.2
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.69
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,-13.3
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,-8.59
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,35.21
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,77.2
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
111942,Cross Hands Road Od,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,150.1
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.06
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.12
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.5
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,41.0,N Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.33
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.39
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.77
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.11
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,31.0,N Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.42
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,21.0,N Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.84
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.04
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.12
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.13
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.09
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,11.0,N Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.14
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,-12.67
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,-8.09
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,37.12
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,87.4
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.7
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
111942,Cross Hands Road Od,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,158.4
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.03
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.84
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.78
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,41.0,N Current (RMS),A,11.7
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.5
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.4
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.28
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.12
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,31.0,N Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.48
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,21.0,N Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,61.3
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.83
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.43
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.71
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.18
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.74
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,11.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,5.14
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.76
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,-12.49
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,-7.47
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,37.13
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,88.9
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
111942,Cross Hands Road Od,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,158.8
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.91
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.69
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.26
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,41.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.18
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.76
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.8
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.33
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,31.0,N Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.3
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.71
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,21.0,N Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.44
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.17
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.06
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.27
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.72
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.57
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,-13.43
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,-9.18
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,36.02
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,76.0
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
111942,Cross Hands Road Od,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,153.9
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.91
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.74
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,41.0,N Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.39
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.81
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.8
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.6
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.79
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,31.0,N Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,14.34
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,21.0,N Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,60.4
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.25
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.13
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.74
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.19
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.96
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,11.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.26
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.61
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,-13.67
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,-8.65
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,36.84
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,77.1
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
111942,Cross Hands Road Od,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,157.3
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.92
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.39
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.71
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,41.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.9
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.64
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.88
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.43
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.8
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,31.0,N Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.66
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,21.0,N Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.04
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.91
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.19
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.49
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,11.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.66
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.12
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,-14.79
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,-7.61
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,34.66
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,72.6
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,104.5
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
111942,Cross Hands Road Od,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,147.9
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.2
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.59
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,41.0,N Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.96
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.56
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.56
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.8
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,31.0,N Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,15.29
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,21.0,N Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,64.5
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.6
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.22
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.99
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.14
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,11.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,32.7
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.66
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,-14.31
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,-8.31
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,35.82
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,77.1
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,105.6
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,94.3
111942,Cross Hands Road Od,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,152.6
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.85
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.02
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.76
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,41.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.78
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.53
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.3
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.62
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,31.0,N Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.68
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.8
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,15.63
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,21.0,N Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,66.1
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.95
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.29
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.73
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.29
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.09
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,11.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.61
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,-13.15
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,-10.41
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,35.1
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,76.0
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
111942,Cross Hands Road Od,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,150.7
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.44
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.8
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,41.0,N Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.61
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.83
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.22
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.62
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.69
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,31.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.51
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-6.55
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.3
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,21.0,N Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.68
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.54
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.3
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.1
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.18
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,11.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
