Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,32.9
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,5.22
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,5.1
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.24
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.87
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,-14.5
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,-13.71
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,32.97
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,110.6
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,131.1
111942,Cross Hands Road Od,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,141.9
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.1
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.94
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,41.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.89
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.82
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.24
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.84
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.89
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,31.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.48
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-6.82
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,15.39
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,21.0,N Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,65.0
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.86
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.78
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.7
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.92
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.32
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,11.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.93
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,5.2
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.22
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.19
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,-15.58
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,-15.06
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,34.55
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,115.6
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
111942,Cross Hands Road Od,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,147.9
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.97
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.11
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.76
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,41.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.1
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.36
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.82
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.2
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,31.0,N Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.39
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-6.52
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,16.49
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,21.0,N Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,70.3
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.96
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.65
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.52
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.57
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.37
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,11.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,5.11
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.93
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.43
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.86
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,-16.02
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,-13.53
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,35.82
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,65.8
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,131.5
111942,Cross Hands Road Od,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,154.2
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.08
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.15
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.72
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,41.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.14
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.88
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.15
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.41
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,31.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.64
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,21.0,N Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,62.1
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.31
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.32
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.67
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.63
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,11.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,33.2
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.57
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,-14.93
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,-12.23
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,34.4
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,112.1
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
111942,Cross Hands Road Od,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,147.9
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.37
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.27
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.96
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,41.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.01
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.62
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.35
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.19
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,31.0,N Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.13
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,21.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.92
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.5
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.72
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,11.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.99
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,5.19
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.58
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.96
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,-16.74
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,-10.17
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,36.0
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,70.6
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,123.5
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
111942,Cross Hands Road Od,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,155.3
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.93
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.74
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,41.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.28
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.69
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.07
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,31.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.34
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,21.0,N Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.75
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.78
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.14
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.14
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.34
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,5.21
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.31
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,-17.47
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,-12.48
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,33.49
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,135.4
111942,Cross Hands Road Od,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,144.8
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.75
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.53
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,41.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.3
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.59
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.45
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.78
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,31.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.04
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.45
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.49
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,21.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.62
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.47
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.09
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.69
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.13
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,11.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,5.13
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.49
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,-16.53
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,-10.48
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,29.93
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,62.4
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,122.1
111942,Cross Hands Road Od,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.01
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.84
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,41.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.94
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.53
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.47
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.31
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,31.0,N Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.25
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,21.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.84
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.31
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.41
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.44
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,11.0,N Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.07
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.53
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,-16.37
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,-12.38
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,29.84
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,66.2
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,114.4
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,136.2
111942,Cross Hands Road Od,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,130.1
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.24
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.39
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.22
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,41.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.39
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.57
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.95
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,31.0,N Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.23
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,21.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.94
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.13
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.48
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.66
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.53
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.73
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,11.0,N Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,69.1
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,5.09
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.19
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.75
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,-16.29
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,-15.13
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,30.12
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,145.9
111942,Cross Hands Road Od,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,131.1
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.85
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.99
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.73
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,41.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.2
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.24
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.15
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.17
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,31.0,N Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.31
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.62
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,21.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.24
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.79
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.07
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.3
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.02
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,11.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.56
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.15
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,-16.33
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,-10.58
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,29.54
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,120.1
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
111942,Cross Hands Road Od,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.96
