Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.69
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,41.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.69
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.37
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.5
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,31.0,N Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.46
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.7
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,21.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.79
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.46
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.65
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.47
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.44
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.94
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,11.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,33.7
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.34
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.58
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,-15.8
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,-12.97
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,32.83
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,118.1
111942,Cross Hands Road Od,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,142.4
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.16
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.61
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.71
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,41.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.43
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.7
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.56
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.67
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,31.0,N Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.39
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.41
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.01
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,21.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.0
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.77
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.77
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.41
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.07
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,11.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.54
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.03
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,-15.66
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,-12.21
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,32.46
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,117.6
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,122.3
111942,Cross Hands Road Od,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,140.8
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.9
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.24
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,41.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.58
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.58
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.63
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.39
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.16
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,31.0,N Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.41
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.76
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,21.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.11
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.85
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.48
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.45
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,33.9
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.74
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,-16.32
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,-11.44
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,34.61
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,74.8
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
111942,Cross Hands Road Od,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.76
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.99
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,41.0,N Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.03
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.89
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.23
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.26
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.27
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,31.0,N Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.1
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.39
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.73
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,21.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.97
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.21
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.8
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.24
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.88
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,11.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,33.9
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.27
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.96
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,-16.1
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,-13.37
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,37.87
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,80.1
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,121.1
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
111942,Cross Hands Road Od,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.15
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.99
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,41.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.43
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.63
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.63
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.12
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,31.0,N Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.57
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.07
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,21.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.86
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.84
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.03
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,11.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.96
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.19
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,-16.1
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,-13.42
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,31.22
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,73.6
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,116.9
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,139.9
111942,Cross Hands Road Od,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,135.6
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.48
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.39
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.26
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.04
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,41.0,N Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.12
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.89
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.61
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.55
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,31.0,N Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.99
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.18
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.16
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,21.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.92
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.58
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.41
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.07
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,11.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.05
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,-15.61
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,-14.87
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,34.82
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,79.8
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,122.1
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,146.2
111942,Cross Hands Road Od,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.83
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.5
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.28
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,41.0,N Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.32
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.45
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.36
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.28
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,31.0,N Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.77
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.25
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.62
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.45
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,21.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.98
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.78
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.8
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.48
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.24
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.78
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.32
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,-18.51
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,-13.62
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,36.25
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,77.4
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,138.2
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
111942,Cross Hands Road Od,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,156.5
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.75
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.82
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.51
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,41.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.26
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.96
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.77
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.21
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,31.0,N Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.35
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.65
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.6
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,21.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.98
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.99
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.42
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.32
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.5
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,11.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.93
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.93
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.82
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.36
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,-19.02
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,-14.79
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,32.81
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,79.5
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,146.2
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,151.6
111942,Cross Hands Road Od,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,142.5
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.29
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.7
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.55
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,41.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.87
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.36
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.54
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.51
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.07
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,31.0,N Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,59.8
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,67.7
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.82
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.45
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.52
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.73
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,21.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.86
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.6
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.34
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.29
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.83
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,11.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.06
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,35.71
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,-21.95
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,-16.99
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,34.18
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,79.6
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,163.8
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,171.2
111942,Cross Hands Road Od,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,148.4
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.55
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.55
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.03
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,41.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.86
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.71
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.74
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,-7.14
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.06
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,31.0,N Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,49.1
