Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.66
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.2
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.81
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,21.0,N Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.92
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.85
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.82
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.58
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.72
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,11.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.77
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,38.32
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,-19.85
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,-19.42
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,36.61
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,86.7
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,185.1
111942,Cross Hands Road Od,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,158.0
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.61
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.65
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.18
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,41.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.9
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.13
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.25
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.68
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.09
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,31.0,N Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.31
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.46
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.79
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,21.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.88
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.52
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.59
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.02
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.48
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,11.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.43
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.61
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,-19.3
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,-16.1
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,38.55
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,85.1
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,133.6
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,161.0
111942,Cross Hands Road Od,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,166.0
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.4
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.64
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.35
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.3
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.96
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,41.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.95
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.75
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.47
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.09
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.71
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,31.0,N Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.32
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-6.37
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.14
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,21.0,N Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.59
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.64
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.29
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-3.82
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.54
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,11.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.61
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,34.35
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,-21.0
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,-17.58
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,39.35
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,86.2
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,151.1
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,167.1
111942,Cross Hands Road Od,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,168.7
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.62
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.21
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.14
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,41.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.85
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.38
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.31
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.46
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.12
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,31.0,N Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,61.5
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.72
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.86
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-6.12
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.97
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,21.0,N Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.73
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.06
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.48
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.17
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.83
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.76
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,11.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.48
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,35.36
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,-18.8
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,-18.72
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,40.99
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,93.7
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,135.7
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,173.8
111942,Cross Hands Road Od,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,175.5
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.41
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.67
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.39
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.98
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,41.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.36
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.44
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.29
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.21
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,31.0,N Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.73
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.73
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,21.0,N Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.62
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.98
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.34
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.99
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.83
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,-19.05
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,-14.18
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,43.25
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,96.7
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,144.3
111942,Cross Hands Road Od,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,185.4
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.24
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.64
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.4
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.02
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.27
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,41.0,N Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.23
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.81
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.87
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.2
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.34
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,31.0,N Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,67.2
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.03
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.08
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.88
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,21.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.88
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.89
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.4
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.02
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.43
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,11.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.39
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.41
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,-19.97
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,-15.32
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,42.93
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,92.1
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,151.1
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,152.9
111942,Cross Hands Road Od,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,184.2
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.54
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.83
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,-5.36
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.55
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,41.0,N Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.7
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.15
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,-9.06
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.87
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,31.0,N Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.69
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.53
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.71
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.43
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,21.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.96
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.09
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.49
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,11.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,5.1
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,5.26
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,5.15
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.26
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.47
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,-22.21
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,-15.42
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,42.35
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,93.6
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,174.1
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
111942,Cross Hands Road Od,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,182.5
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.08
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.32
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.97
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,41.0,N Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.57
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.99
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.52
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.31
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.58
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,31.0,N Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.44
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.37
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.85
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.88
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,21.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,59.6
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.06
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.59
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.83
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.19
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.9
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,11.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,52.7
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.99
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,5.22
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,5.1
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.15
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,34.28
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,-21.53
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,-18.26
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,40.02
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,88.9
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,172.6
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,170.0
111942,Cross Hands Road Od,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,172.6
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.86
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.55
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.41
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.92
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,41.0,N Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.66
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.15
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.76
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.82
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.96
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,31.0,N Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.34
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.49
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.5
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,21.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.3
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.76
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.56
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.0
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.91
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.67
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,59.2
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,5.1
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.64
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,33.8
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,-21.67
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,-18.97
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,41.04
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,90.0
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,172.5
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,169.5
111942,Cross Hands Road Od,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,177.4
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.85
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.33
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.39
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.17
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,41.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.49
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.77
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.69
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.18
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.23
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,31.0,N Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,71.2
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.07
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.56
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,21.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.83
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.24
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.81
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.36
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.23
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,11.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,58.5
