Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.75
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.42
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,-22.31
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,-15.5
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,44.19
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,94.1
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,172.5
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,155.8
111942,Cross Hands Road Od,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,189.4
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.44
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.29
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.92
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.22
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.73
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,41.0,N Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.53
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.47
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.09
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.81
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,21.43
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,31.0,N Current (RMS),A,62.9
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,91.7
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.52
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.35
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.16
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,21.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.83
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.44
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.23
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.0
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.5
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,11.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,63.3
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.22
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,38.73
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,-22.2
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,-19.38
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,50.82
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,99.2
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,167.5
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,187.2
111942,Cross Hands Road Od,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,217.1
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.58
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.16
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,-6.29
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,-4.4
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.18
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,41.0,N Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.04
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.2
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.83
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.89
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.3
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,31.0,N Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,67.6
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,68.8
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.44
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.06
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.49
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.83
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,21.0,N Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.12
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.17
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.42
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.4
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.81
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,11.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.18
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,39.6
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,-25.04
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,-19.99
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,45.12
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,101.3
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,198.8
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,191.5
111942,Cross Hands Road Od,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,196.2
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.57
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.87
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,-7.34
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.62
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,41.0,N Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.14
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.31
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,-10.56
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.53
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.36
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,31.0,N Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,75.2
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,62.1
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.81
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.43
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.23
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.29
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,15.46
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,21.0,N Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,66.1
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.88
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.6
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.27
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.61
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.35
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,11.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,65.3
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.39
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,45.21
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,-27.4
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,-23.13
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,41.8
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,96.3
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,214.5
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,217.7
111942,Cross Hands Road Od,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,179.0
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.78
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,12.59
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,-7.42
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,-5.0
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.87
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,41.0,N Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.78
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.03
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,-10.8
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,-6.48
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.99
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,31.0,N Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,76.3
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,70.3
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,69.4
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.08
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,18.52
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,21.0,N Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,78.8
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.38
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.87
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.46
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.48
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.48
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,11.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.59
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,45.58
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,-25.96
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,-21.82
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,49.87
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,84.4
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,197.2
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,216.3
111942,Cross Hands Road Od,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,212.4
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.83
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,11.94
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.96
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.43
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,41.0,N Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.76
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.04
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,-10.66
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,-6.86
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.21
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,31.0,N Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,75.3
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,71.2
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.24
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.54
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,21.0,N Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.42
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.71
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.02
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.53
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.92
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,11.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,59.6
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.65
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,45.93
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,-25.12
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,-23.62
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,43.1
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,91.2
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,194.9
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,221.5
111942,Cross Hands Road Od,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,184.1
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.92
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,11.56
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,-6.44
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,-5.44
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.52
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,41.0,N Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.05
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.65
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,-11.47
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,-7.5
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.16
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,31.0,N Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,81.4
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,75.3
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,66.1
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.21
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.35
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.67
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,21.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.9
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.62
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.72
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.0
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,11.0,N Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.98
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,48.03
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,-27.2
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,-25.3
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,43.57
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,92.0
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,207.8
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,232.8
111942,Cross Hands Road Od,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,186.2
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.11
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,11.05
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.74
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,-5.17
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.06
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,41.0,N Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.4
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.33
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,-11.38
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,-7.4
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,26.64
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,31.0,N Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,82.9
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,69.8
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,113.7
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.02
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.48
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,21.0,N Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.84
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.2
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.87
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.79
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.72
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.64
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,11.0,N Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,91.0
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.29
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,50.61
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,-24.45
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,-30.33
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,56.81
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,95.6
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,195.9
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,251.7
111942,Cross Hands Road Od,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,241.6
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.66
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,12.07
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.78
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,-5.93
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.79
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,41.0,N Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.03
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.09
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,-11.04
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,-8.18
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,20.97
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,31.0,N Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,77.5
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,77.7
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,90.8
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.49
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.77
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.16
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,21.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.82
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.68
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.44
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.29
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.81
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,11.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.8
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,33.9
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.1
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,47.33
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,-25.73
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,-27.17
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,46.74
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,83.3
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,201.2
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,234.2
111942,Cross Hands Road Od,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,200.4
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.21
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,11.86
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.64
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,-5.37
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.18
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,41.0,N Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,58.4
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.68
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.56
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,-9.69
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,-8.05
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.35
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,31.0,N Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,75.5
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,66.9
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.91
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.69
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,21.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.31
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.24
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.47
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.43
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.54
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,11.0,N Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.8
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,33.9
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.41
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,46.57
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,-22.32
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,-25.78
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,46.77
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,95.3
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,174.7
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,229.2
111942,Cross Hands Road Od,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,202.1
