Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.45
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.91
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.53
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.82
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,41.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.47
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.88
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.84
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,-6.51
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.88
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,31.0,N Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,69.4
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,62.3
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.74
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.01
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,17.34
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,21.0,N Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,76.1
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.88
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.6
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.91
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.17
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.77
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,11.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,33.9
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.54
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,39.39
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,-21.94
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,-21.21
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,46.8
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,78.4
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,177.5
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,192.7
111942,Cross Hands Road Od,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,201.0
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.03
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.34
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.3
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,-4.49
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.42
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,41.0,N Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.3
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.63
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.04
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,-8.95
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.84
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,31.0,N Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,63.8
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,77.8
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.44
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.56
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.24
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.63
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,21.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.73
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.85
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.28
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.98
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.41
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.5
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,43.38
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,-21.42
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,-23.65
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,37.31
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,94.4
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,170.1
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,213.5
111942,Cross Hands Road Od,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,161.8
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.24
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.86
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.49
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.02
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.75
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,41.0,N Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.28
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.06
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.84
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,-9.83
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.18
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,31.0,N Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,63.4
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,85.2
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,62.5
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.78
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.98
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.24
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.81
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,21.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.29
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.07
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.4
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.74
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.24
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.02
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,11.0,N Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,69.2
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.08
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.54
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.59
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,46.98
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,-22.3
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,-27.13
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,37.76
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,102.1
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,186.9
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,234.4
111942,Cross Hands Road Od,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,163.5
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.19
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.17
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,-6.35
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.11
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.37
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,41.0,N Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.5
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.46
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.44
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,-9.07
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.49
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,31.0,N Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,81.6
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,72.0
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.77
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.36
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-5.0
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.57
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,21.0,N Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.94
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.48
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.15
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.24
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,11.0,N Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,69.9
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,33.7
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.89
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.14
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.38
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,44.47
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,-23.69
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,-24.34
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,40.68
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,89.8
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,199.7
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,220.2
111942,Cross Hands Road Od,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,175.4
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-19.91
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.09
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.14
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,-12.32
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.35
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.54
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,41.0,N Current (RMS),A,76.3
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,100.9
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.88
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.14
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.27
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,-9.86
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.06
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,31.0,N Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,66.1
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,86.4
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.12
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.1
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.55
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.53
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.0
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,21.0,N Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.46
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.65
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.49
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.59
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.44
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.66
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,71.9
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.78
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.83
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-54.37
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,48.98
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,-32.73
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,-27.19
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,41.27
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,115.2
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,272.0
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,243.1
111942,Cross Hands Road Od,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,178.2
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.54
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.59
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,-7.54
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.7
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,41.0,N Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,65.3
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.72
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.56
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,-10.02
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,-10.1
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,22.76
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,31.0,N Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,71.3
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,87.5
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,98.1
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.73
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.09
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.82
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.08
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,21.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.25
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.37
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.89
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.66
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.74
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.87
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,11.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,77.1
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,78.2
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.6
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.77
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-46.24
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,43.61
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,-28.03
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,-25.51
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,53.41
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,87.8
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,234.5
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,219.9
111942,Cross Hands Road Od,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,229.1
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.0
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.57
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.5
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.16
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,41.0,N Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.41
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.91
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.61
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,-10.44
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,19.15
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,31.0,N Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,65.9
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,89.2
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,84.2
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.54
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.56
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.76
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.3
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,21.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.83
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.25
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.69
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.09
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.06
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.04
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,11.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,68.4
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.78
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,43.29
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,-25.96
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,-25.74
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,52.65
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,87.0
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,212.8
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,217.2
111942,Cross Hands Road Od,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,225.8
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.96
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.14
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.82
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.79
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,41.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.97
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.84
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,-12.95
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,-10.93
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,14.55
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,31.0,N Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,92.0
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,94.2
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.51
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.35
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.36
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.62
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.8
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,21.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.32
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.06
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.81
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.92
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.52
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,11.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,64.3
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,61.5
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.13
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,43.22
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,-26.94
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,-25.52
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,46.67
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,77.3
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,211.9
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,216.2
111942,Cross Hands Road Od,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,200.0
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.33
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.23
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.28
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,41.0,N Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.25
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.0
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,-11.32
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,-8.84
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,17.69
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,31.0,N Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,78.7
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,78.2
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,76.1
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.87
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.06
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.47
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,21.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.01
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.92
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.7
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.06
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.42
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,11.0,N Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,58.4
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.11
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,40.12
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,-22.95
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,-23.06
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,47.86
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,81.1
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,178.4
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,198.7
111942,Cross Hands Road Od,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,204.7
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.48
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.96
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.51
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.71
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.98
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,41.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.74
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.36
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,-10.23
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,-8.74
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.43
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,31.0,N Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,68.4
