Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,80.0
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.71
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.94
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,21.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.7
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.42
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.76
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.93
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.3
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,11.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.06
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.63
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,39.67
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,-23.51
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,-21.26
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,39.65
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,78.0
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,175.6
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,194.3
111942,Cross Hands Road Od,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,171.1
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.55
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.35
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.82
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.87
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,41.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.72
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.6
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,-11.32
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,-8.13
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,17.83
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,31.0,N Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,84.7
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,72.6
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,79.4
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.1
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.08
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.96
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.85
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.91
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.81
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.99
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.32
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,11.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.2
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,37.97
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,-22.84
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,-22.02
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,41.97
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,80.2
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,189.0
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,191.0
111942,Cross Hands Road Od,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,182.0
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.03
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.84
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.52
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.92
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.85
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,41.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.5
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.89
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,-11.71
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,-7.1
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.42
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,31.0,N Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,83.9
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,63.8
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.66
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.9
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.34
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.03
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,21.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.98
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.91
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.88
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.26
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.73
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,11.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.4
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.31
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,37.3
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,-23.45
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,-21.62
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,41.03
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,79.4
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,190.6
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,187.4
111942,Cross Hands Road Od,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,178.6
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.4
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,11.84
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.6
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,-5.93
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.57
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,41.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.12
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.54
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,-12.54
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,-7.69
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.1
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,31.0,N Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,90.9
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,67.6
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,70.0
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.58
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.13
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.95
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,21.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.61
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.93
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.42
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.5
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.05
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.01
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,11.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-42.71
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,40.43
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,-25.62
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,-23.86
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,42.64
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,80.6
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,213.1
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,203.8
111942,Cross Hands Road Od,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,183.6
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.06
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.06
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.42
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.94
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,41.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.48
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.74
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,-12.32
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,-9.34
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.12
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,31.0,N Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,87.9
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,78.1
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.93
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.93
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.11
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.33
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,21.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.47
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.64
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.08
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.37
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,11.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,33.2
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.94
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,40.37
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,-24.82
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,-23.7
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,39.76
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,77.2
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,204.6
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,199.8
111942,Cross Hands Road Od,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,170.4
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.8
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.91
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.49
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,41.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.1
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.06
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.32
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,-8.28
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.54
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,31.0,N Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,64.3
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,73.0
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.1
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.17
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.02
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.02
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,21.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.81
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.64
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.62
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.33
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.85
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,11.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.8
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,37.78
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,-21.71
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,-20.37
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,37.89
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,72.8
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,172.3
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,182.2
111942,Cross Hands Road Od,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,161.5
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.02
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.29
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.42
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,41.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.22
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.98
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,-10.11
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,-5.89
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.28
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,31.0,N Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,72.5
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.38
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.19
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.22
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,21.0,N Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.94
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.84
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.41
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.74
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.89
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,11.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.4
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.05
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,35.03
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,-22.12
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,-19.07
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,36.81
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,76.3
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,178.0
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,170.8
111942,Cross Hands Road Od,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,157.9
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.64
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.2
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.83
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.07
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.7
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,41.0,N Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.4
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.06
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.27
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.12
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.41
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,31.0,N Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.66
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.57
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,21.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.34
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.32
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.4
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.41
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.89
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.78
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,11.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.42
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.57
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,-19.28
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,-14.99
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,39.45
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,78.7
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,156.1
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
111942,Cross Hands Road Od,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,169.1
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.24
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.13
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.3
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.74
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.93
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,41.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.11
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.14
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.06
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.43
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.99
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,31.0,N Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,65.4
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.12
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,21.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.38
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.01
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.46
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.07
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.92
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,11.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,32.9
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.8
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.52
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,-19.86
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,-15.25
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,38.95
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,76.3
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,158.6
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,144.7
111942,Cross Hands Road Od,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,167.0
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.41
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.06
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.43
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.51
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.8
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,41.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.56
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.33
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.84
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,-6.19
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.91
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,31.0,N Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.2
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.02
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,21.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.68
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.51
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.33
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.91
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.73
