Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,11.0,N Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,74.9
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.79
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,35.34
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,-19.29
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,-19.24
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,39.46
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,74.1
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,153.4
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,173.6
111942,Cross Hands Road Od,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,169.1
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.07
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.13
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.27
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,41.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.31
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.3
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,-5.45
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.03
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,31.0,N Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.71
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.62
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,21.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.62
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.54
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.72
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.52
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.52
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,11.0,N Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,86.2
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,32.7
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.12
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,38.09
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,-17.6
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,-21.31
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,38.44
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,84.8
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,138.0
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,187.1
111942,Cross Hands Road Od,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,164.9
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.31
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.08
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.24
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.07
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,41.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.47
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.65
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.71
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,31.0,N Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,61.1
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.53
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.04
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,21.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.79
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.28
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.73
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.72
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.13
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,66.3
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.99
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.21
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.19
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,-19.72
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,-15.24
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,42.94
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,87.3
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,144.4
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,151.3
111942,Cross Hands Road Od,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,184.8
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.98
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,12.95
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.3
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,-6.43
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.99
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,41.0,N Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,64.7
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.59
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.71
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.8
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.17
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,31.0,N Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.95
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,21.0,N Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,65.3
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.41
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.58
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.36
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.37
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.52
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.27
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,11.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,65.4
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.9
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.74
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,34.67
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,-18.73
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,-18.87
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,46.37
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,94.0
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,144.6
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,171.3
111942,Cross Hands Road Od,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,198.3
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.96
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,18.28
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.93
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-9.69
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.19
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,41.0,N Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,88.2
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.63
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.04
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.67
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.82
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.89
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,31.0,N Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.22
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.72
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,21.0,N Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.36
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.63
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.26
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.67
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.08
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,11.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,59.2
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,65.1
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.24
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,41.41
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,-20.9
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,-23.19
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,42.89
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,83.6
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,168.0
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,202.9
111942,Cross Hands Road Od,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,184.5
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.05
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,13.77
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,-5.5
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-6.65
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.01
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,41.0,N Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,67.1
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.36
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.92
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.64
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.56
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,31.0,N Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.77
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.07
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,21.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.53
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.4
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.33
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.93
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.44
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,11.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,68.3
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.18
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,36.63
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,-20.6
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,-19.69
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,37.08
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,80.2
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,156.3
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,179.0
111942,Cross Hands Road Od,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,160.1
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.8
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.41
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.91
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-4.63
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.0
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,41.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.29
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.7
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.71
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.0
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,31.0,N Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,73.9
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.52
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,21.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.27
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.69
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.57
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.76
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.83
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,11.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,59.8
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,68.1
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.97
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.24
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,-20.19
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,-18.96
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,41.34
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,81.6
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,158.2
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,160.8
111942,Cross Hands Road Od,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,177.3
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.81
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.8
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,-7.54
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.4
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.02
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,41.0,N Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.17
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.54
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.14
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,17.93
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,31.0,N Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,77.2
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.98
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,21.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.7
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.66
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.54
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.13
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.77
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,11.0,N Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,70.3
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.57
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.51
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,-23.36
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,-17.17
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,43.71
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,85.4
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,183.3
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,155.4
111942,Cross Hands Road Od,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,186.8
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.52
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.34
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,-6.85
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.56
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,41.0,N Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.69
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.27
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.84
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.27
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,18.2
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,31.0,N Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,78.2
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.18
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.3
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,21.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.28
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.13
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.35
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.7
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.15
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,11.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,51.9
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.17
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.53
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,-23.6
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,-14.3
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,46.2
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,96.8
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,185.0
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,138.2
111942,Cross Hands Road Od,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,197.2
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.11
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.46
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.81
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,41.0,N Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.19
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.8
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.32
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,17.13
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,31.0,N Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,63.9
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.15
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.39
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.04
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.15
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,21.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.96
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.04
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.92
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.37
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.09
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.04
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,11.0,N Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,79.5
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,32.2
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.32
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.33
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,-22.31
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,-17.22
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,50.13
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,90.8
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,183.6
