Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,154.5
111942,Cross Hands Road Od,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,214.1
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.51
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.01
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.75
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,41.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.05
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.52
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.78
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.38
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,31.0,N Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.29
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,21.0,N Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.1
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.39
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.41
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.19
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.78
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,11.0,N Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,78.8
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,32.2
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,5.17
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.77
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.5
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,-20.05
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,-15.26
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,46.2
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,87.9
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,161.1
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,144.1
111942,Cross Hands Road Od,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,197.6
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.48
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.59
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.2
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.44
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,41.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.46
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.19
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,-9.24
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.02
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,31.0,N Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,65.8
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,70.1
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.71
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.18
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.09
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,21.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.78
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.16
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.4
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.66
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.43
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,11.0,N Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,82.7
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,32.2
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,5.3
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,5.2
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.33
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.65
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,-20.18
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,-17.02
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,38.98
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,76.2
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,164.2
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,156.3
111942,Cross Hands Road Od,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,168.9
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.79
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.48
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.43
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,41.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.35
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.26
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.95
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.35
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.91
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,31.0,N Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,64.4
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.71
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.9
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.38
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.23
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.5
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,21.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.53
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.82
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.42
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.23
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.88
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.0
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,11.0,N Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,81.8
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,32.1
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.38
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,34.46
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,-18.95
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,-19.62
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,40.85
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,74.9
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,157.2
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,171.2
111942,Cross Hands Road Od,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,176.2
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.04
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.14
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.03
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,41.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.5
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.71
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.12
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.83
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,31.0,N Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,67.6
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,72.5
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.63
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.41
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.05
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.4
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,21.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.28
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.54
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.32
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.74
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.73
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,11.0,N Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.7
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,83.9
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,32.1
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.43
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,35.02
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,-20.55
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,-19.43
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,41.99
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,70.3
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,163.6
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,172.5
111942,Cross Hands Road Od,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,179.8
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.09
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.93
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,41.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.83
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.45
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.28
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.69
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.61
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,31.0,N Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,70.2
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,71.9
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.64
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.36
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,21.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.13
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.18
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.26
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.15
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.63
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,11.0,N Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,74.7
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,32.0
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.72
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.7
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,-20.37
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,-17.17
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,40.52
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,77.9
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,164.9
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,152.3
111942,Cross Hands Road Od,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,174.4
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.75
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.12
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,41.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.45
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.49
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.94
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,-5.48
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.35
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,31.0,N Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,71.0
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.1
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.62
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.88
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,21.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.04
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.13
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.71
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.75
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.64
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,11.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,68.7
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.7
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.48
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,-17.59
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,-18.99
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,42.99
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,84.7
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,133.6
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,166.3
111942,Cross Hands Road Od,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,184.9
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.33
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.04
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.09
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.95
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,41.0,N Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.57
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.83
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.35
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,-5.54
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.35
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,31.0,N Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.26
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.27
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.31
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,21.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.98
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.3
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.47
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.38
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.88
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,31.7
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.58
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.13
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,-19.14
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,-15.77
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,42.49
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,79.3
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,145.9
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,147.5
111942,Cross Hands Road Od,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,181.1
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.5
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.04
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.2
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.02
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.9
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,41.0,N Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,60.2
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.47
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.57
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.65
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.45
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.39
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,31.0,N Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.2
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,21.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.5
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.99
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.21
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.8
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.18
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,11.0,N Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,77.5
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,73.0
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.71
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,34.1
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,-19.98
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,-19.43
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,44.67
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,80.6
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,160.1
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,169.8
111942,Cross Hands Road Od,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,191.3
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.76
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.99
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.3
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,41.0,N Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.33
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.16
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.24
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.25
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,31.0,N Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.22
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.53
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,21.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.84
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.94
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.94
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.59
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.61
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,11.0,N Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,94.6
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,69.4
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.03
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.71
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,-20.32
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,-19.47
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,43.7
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,85.5
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,157.7
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,167.6
111942,Cross Hands Road Od,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,187.3
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.68
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.08
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,41.0,N Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.98
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.77
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.62
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,-6.63
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,14.39
