Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,31.0,N Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,64.4
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.31
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.53
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,21.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.11
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.76
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.05
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.03
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,11.0,N Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,72.6
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.01
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.92
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,-18.85
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,-18.88
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,44.03
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,85.1
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,147.5
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,165.4
111942,Cross Hands Road Od,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,188.7
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.97
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.7
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.81
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,41.0,N Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.17
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.63
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.05
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.09
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,31.0,N Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.59
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.99
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,21.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.32
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.1
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.3
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.0
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.25
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,11.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,71.9
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.87
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.85
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,-18.24
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,-15.56
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,42.14
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,86.6
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,147.1
111942,Cross Hands Road Od,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,184.0
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.75
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.31
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.73
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,41.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.16
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.3
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.24
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.05
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,31.0,N Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,58.1
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.81
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.36
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,21.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.89
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.91
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.22
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.81
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.02
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,11.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,65.4
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,65.4
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,5.16
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.47
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.32
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,-18.93
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,-12.93
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,44.02
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,92.0
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,143.4
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,133.3
111942,Cross Hands Road Od,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,189.9
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.38
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.09
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.08
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,41.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.95
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.96
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,31.0,N Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.28
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,21.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.76
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.13
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.25
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.14
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.25
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,11.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,63.5
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.06
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.01
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,-15.6
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,-14.12
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,39.56
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,85.8
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,120.5
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,137.7
111942,Cross Hands Road Od,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,171.5
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.33
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.59
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,41.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.44
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.35
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.56
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.99
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,31.0,N Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.52
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.79
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,21.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.06
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.16
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.21
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.81
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.47
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,11.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,5.11
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.03
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.92
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,-17.92
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,-15.44
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,35.84
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,75.8
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,135.8
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,147.9
111942,Cross Hands Road Od,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,155.6
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.43
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.04
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.54
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.9
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,41.0,N Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.91
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.53
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.26
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.82
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,31.0,N Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.98
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.88
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.29
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,21.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.29
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.21
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.67
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.14
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.44
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,11.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.43
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,-16.21
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,-17.79
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,38.45
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,85.6
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,126.3
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,160.3
111942,Cross Hands Road Od,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,167.6
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.88
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.75
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.26
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,41.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.54
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.03
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.74
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,21.74
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,31.0,N Current (RMS),A,74.9
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,93.5
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.38
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.18
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,21.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.47
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.67
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.12
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.0
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.91
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,11.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.22
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.96
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,-18.51
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,-14.87
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,47.08
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,98.3
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,142.6
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,149.5
111942,Cross Hands Road Od,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,202.9
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.2
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.63
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,41.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.43
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.75
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.08
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.33
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,31.0,N Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.54
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,21.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.4
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.17
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.53
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.77
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.04
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,11.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,30.7
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.9
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.66
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.75
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,-19.28
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,-12.9
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,35.53
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,79.4
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,151.7
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,126.7
111942,Cross Hands Road Od,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,154.7
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.42
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.5
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.7
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,41.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.73
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.55
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.12
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.13
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,31.0,N Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.89
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.45
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,21.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.66
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.66
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.58
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.47
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.45
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,11.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.6
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.39
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,-19.09
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,-15.36
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,37.73
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,73.8
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,154.6
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,140.8
111942,Cross Hands Road Od,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,163.6
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.43
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-5.07
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.04
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,41.0,N Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,51.9
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.05
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.44
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.03
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.21
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,31.0,N Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,68.1
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.49
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.6
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.04
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,21.0,N Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.82
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.62
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.13
