Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.52
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,11.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,5.14
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.22
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.74
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,-19.69
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,-16.77
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,40.81
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,76.3
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,154.4
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,159.9
111942,Cross Hands Road Od,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,176.4
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.05
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.17
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,41.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.45
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.21
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.81
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.67
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,31.0,N Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,62.0
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.19
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.13
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.9
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,21.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.36
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.73
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.98
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.45
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.08
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,30.4
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,5.25
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,5.48
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,5.41
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.04
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.78
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,-21.09
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,-14.66
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,36.32
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,79.7
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,166.8
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
111942,Cross Hands Road Od,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,159.4
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.96
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.56
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.48
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,41.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.9
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.33
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.08
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,31.0,N Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.37
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.41
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,21.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.67
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.45
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.56
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.43
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.38
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,30.4
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,5.3
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,5.58
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,5.42
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.07
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.3
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,-18.87
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,-14.5
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,38.36
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,74.9
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,145.2
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,144.2
111942,Cross Hands Road Od,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,166.9
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.08
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.72
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,41.0,N Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.56
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.19
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.96
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.74
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,31.0,N Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.85
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.98
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.49
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,21.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.18
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.76
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.04
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.64
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.3
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,64.4
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,30.3
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,5.15
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.57
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,33.25
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,-18.06
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,-17.74
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,40.25
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,75.7
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,141.6
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,163.9
111942,Cross Hands Road Od,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,173.9
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.09
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.23
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,41.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.44
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.37
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.16
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,31.0,N Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.28
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.44
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.33
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.33
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,21.0,N Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.37
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.1
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.72
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.9
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.37
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,11.0,N Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,69.5
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,65.6
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,30.3
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.67
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.91
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,-18.55
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,-18.09
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,42.1
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,84.9
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,164.3
111942,Cross Hands Road Od,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,181.6
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.55
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.36
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,41.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.73
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.55
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.6
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,20.78
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,31.0,N Current (RMS),A,69.5
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,89.3
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.85
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.45
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,21.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.36
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.84
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.12
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.88
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.68
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,11.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,30.2
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.62
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.25
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,-18.01
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,-14.88
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,46.28
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,97.7
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,134.4
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
111942,Cross Hands Road Od,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,198.6
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.34
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.17
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.39
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.36
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,41.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.39
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.31
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.88
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.58
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.3
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,31.0,N Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,66.8
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.45
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,21.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.88
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.78
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.91
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.66
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.87
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,11.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,30.2
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.9
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.83
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,-18.95
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,-16.63
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,40.98
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,78.1
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,147.8
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,153.3
111942,Cross Hands Road Od,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,176.9
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.78
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.76
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.18
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.86
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,41.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.03
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.64
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.7
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.09
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.39
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,31.0,N Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,71.5
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.13
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.79
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,21.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.1
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.66
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.29
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.3
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.2
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,11.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.93
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.3
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,33.19
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,-19.69
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,-16.82
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,42.24
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,80.0
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,143.2
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,162.0
111942,Cross Hands Road Od,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,182.7
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.99
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.71
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.9
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,41.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.98
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.98
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.34
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,-5.36
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.9
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,31.0,N Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,77.9
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.73
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,21.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.62
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.61
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.87
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.21
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.49
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,11.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,65.2
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.74
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,5.19
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.31
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.65
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,-18.37
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,-17.38
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,41.02
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,77.6
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,144.5
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,158.4
111942,Cross Hands Road Od,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,177.4
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.0
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.1
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,41.0,N Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.26
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.03
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.15
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.52
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.5
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,31.0,N Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.69
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,21.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.65
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.26
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.9
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.9
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.86
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,11.0,N Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,68.1
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,73.1
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,5.42
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.99
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,5.76
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,5.67
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.4
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,34.43
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,-18.61
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,-18.32
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,34.15
