Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,73.6
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,139.5
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,169.8
111942,Cross Hands Road Od,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,149.4
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.78
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.92
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,41.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.63
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.71
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.3
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.52
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,31.0,N Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.43
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.1
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.95
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.74
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,21.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.55
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.36
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.1
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.5
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.74
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,11.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,65.4
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.3
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,5.36
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,5.7
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,5.56
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.28
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,-17.31
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,-15.82
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,38.92
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,78.7
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,135.7
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,150.3
111942,Cross Hands Road Od,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,169.3
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.64
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.79
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,41.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.78
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.67
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,14.96
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,31.0,N Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,67.3
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.84
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.02
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.35
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.17
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,21.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.97
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.76
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.34
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.84
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.46
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.88
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,62.4
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,5.22
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.81
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.2
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,-16.51
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,-15.04
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,40.8
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,85.4
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,127.8
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,139.2
111942,Cross Hands Road Od,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,176.5
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.88
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.06
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,41.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.55
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.64
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.16
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.1
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,31.0,N Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,62.5
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.76
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.39
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.01
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.32
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,21.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.54
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.46
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.21
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.57
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.72
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,11.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,66.1
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,64.9
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,5.42
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,5.25
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.29
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,-17.67
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,-14.42
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,41.19
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,84.7
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,138.6
111942,Cross Hands Road Od,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,178.6
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.22
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.11
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.66
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,41.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.96
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.12
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.32
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.16
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,31.0,N Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,58.4
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.04
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.67
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.33
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-7.08
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.17
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,21.0,N Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,62.1
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.76
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.11
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.6
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.68
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.59
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,11.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,29.9
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,5.18
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,5.49
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,5.34
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.96
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,36.13
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,-20.98
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,-17.68
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,42.57
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,75.0
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,159.4
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,173.8
111942,Cross Hands Road Od,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,183.1
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.83
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.15
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.35
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.12
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,41.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.18
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.09
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.09
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.46
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,31.0,N Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,76.9
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.65
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.61
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,21.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.28
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.25
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.93
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.29
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.84
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,11.0,N Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,70.2
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,29.9
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,5.2
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,5.09
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.75
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.14
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,-21.41
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,-13.03
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,45.03
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,90.3
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,169.7
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
111942,Cross Hands Road Od,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,194.1
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.93
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.11
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.11
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.66
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,41.0,N Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.57
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.7
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.17
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.54
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,31.0,N Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.67
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.85
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.61
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,21.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.22
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.24
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.22
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.93
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.23
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.36
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,11.0,N Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,73.5
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,29.9
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.34
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.81
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.72
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,-21.54
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,-14.38
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,39.18
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,80.0
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,174.0
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,144.0
111942,Cross Hands Road Od,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,171.3
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.95
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,16.13
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,41.0,N Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,69.1
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.39
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.97
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.39
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.91
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,31.0,N Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.6
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.55
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.43
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,21.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.33
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.09
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.02
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.57
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.95
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,11.0,N Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,76.3
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.01
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.7
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.6
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.61
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,-21.65
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,-12.8
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,45.43
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,87.9
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,171.1
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
111942,Cross Hands Road Od,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,196.2
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.67
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.81
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.22
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,17.83
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,41.0,N Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,76.1
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.47
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.13
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.52
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,14.48
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,31.0,N Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,67.2
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.72
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,21.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.04
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.42
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.98
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.59
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.75
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,11.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.21
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.03
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,-17.64
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,-13.92
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,49.78
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,102.4
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,134.6
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,145.1
111942,Cross Hands Road Od,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,214.7
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.39
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.96
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.47
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.88
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,41.0,N Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.44
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.27
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.91
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.99
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,31.0,N Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,63.5
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.3
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.58
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,21.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.18
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.64
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.44
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.81
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.77
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.89
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,11.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.29
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.23
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,-17.78
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,-15.04
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,48.35
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,90.8
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,149.0
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,141.3
111942,Cross Hands Road Od,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,206.4
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.23
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.77
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.74
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.13
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,41.0,N Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.05
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.36
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.53
