Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.18
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.98
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,31.0,N Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.43
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.52
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,21.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.84
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.77
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.27
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.47
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.42
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,16.96
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,11.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,65.8
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,71.8
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.18
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.17
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,-17.16
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,-13.41
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,45.59
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,88.8
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,144.3
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,128.7
111942,Cross Hands Road Od,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,195.5
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.95
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.34
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.21
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,41.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.01
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.75
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.0
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.19
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.47
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,31.0,N Current (RMS),A,62.9
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,60.9
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,79.2
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.62
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,21.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.12
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.02
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.03
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.15
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.82
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,11.0,N Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,69.8
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.13
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.9
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,-18.16
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,-13.01
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,42.12
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,82.4
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,146.8
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,136.1
111942,Cross Hands Road Od,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,181.8
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.61
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.55
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,41.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.22
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.2
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.9
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.22
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,31.0,N Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.37
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,21.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.27
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.94
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.56
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.46
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.09
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,11.0,N Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,72.5
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.09
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.38
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,-16.97
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,-14.76
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,38.23
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,67.7
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,139.5
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,143.6
111942,Cross Hands Road Od,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.74
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.11
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.8
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.5
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,41.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.19
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.86
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.81
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.19
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,31.0,N Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.98
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.7
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,21.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.7
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.61
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.84
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.55
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.87
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,11.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.74
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.59
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,-16.51
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,-10.42
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,35.25
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,67.1
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,133.9
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,117.8
111942,Cross Hands Road Od,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,152.8
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.09
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.19
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,-5.69
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.16
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.09
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,41.0,N Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.27
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.45
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.3
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.34
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,31.0,N Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,59.1
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.13
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.95
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.99
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,21.0,N Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.17
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.63
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.29
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.89
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.65
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.23
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,-19.9
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,-10.82
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,39.31
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,80.2
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,160.5
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,116.4
111942,Cross Hands Road Od,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,171.6
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.48
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.24
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.68
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.42
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.65
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,41.0,N Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.22
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.13
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.46
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.12
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,31.0,N Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,63.4
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,21.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.06
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.35
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.64
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.35
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.96
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,-17.47
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,-10.89
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,31.59
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,65.2
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,137.4
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
111942,Cross Hands Road Od,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.28
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.86
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.83
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.19
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.75
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,41.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.17
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.24
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.17
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.72
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,31.0,N Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.58
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,21.0,N Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.66
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.95
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.28
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,11.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.12
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.84
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,-16.49
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,-10.74
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,30.32
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,59.1
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
111942,Cross Hands Road Od,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.01
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.02
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,41.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.24
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.42
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.03
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,13.17
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,31.0,N Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.83
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.88
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,21.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.87
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.54
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.25
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.63
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.44
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,11.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,29.9
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.92
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.96
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,-16.14
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,-10.95
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,34.51
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,118.6
111942,Cross Hands Road Od,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,148.2
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.88
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.98
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.78
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,41.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.69
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.43
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.75
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.07
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.83
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,31.0,N Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.23
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.67
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,21.0,N Current (RMS),A,11.4
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.62
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.16
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-3.92
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.25
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,11.0,N Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,29.9
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.82
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.32
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,-17.19
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,-9.89
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,28.53
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
111942,Cross Hands Road Od,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,123.6
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.37
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.35
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.84
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,41.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.63
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.33
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.63
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.07
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,31.0,N Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,21.0,N Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.44
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.55
