Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.61
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.68
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.68
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,29.9
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.44
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,-17.3
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,-10.79
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,32.38
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,64.3
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,135.2
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
111942,Cross Hands Road Od,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,139.9
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.0
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.13
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,41.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.47
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.52
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.07
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.62
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,31.0,N Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,21.0,N Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.46
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.5
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.47
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.39
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.97
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,11.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,29.9
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.85
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.98
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,-16.89
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,-10.4
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,31.21
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,128.1
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,114.3
111942,Cross Hands Road Od,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.12
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.5
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.17
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,41.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.03
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.6
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.49
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,17.69
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,31.0,N Current (RMS),A,62.8
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,77.4
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.51
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.47
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,21.0,N Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.43
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.85
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.88
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,11.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.97
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.59
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,-15.31
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,-11.16
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,39.21
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,79.6
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,117.3
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,114.1
111942,Cross Hands Road Od,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,168.6
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.97
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.16
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.54
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.3
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,41.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.51
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.72
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.19
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.52
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.59
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,31.0,N Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.5
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,21.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.8
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.82
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.25
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.01
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,11.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.27
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.58
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,-15.73
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,-8.62
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,32.4
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,68.4
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,112.2
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
111942,Cross Hands Road Od,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.49
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.7
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,41.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.04
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.44
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.96
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.29
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.22
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,31.0,N Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.78
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,21.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.29
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.77
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.34
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,11.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.9
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,-14.44
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,-8.85
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,30.04
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
111942,Cross Hands Road Od,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,132.2
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.17
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.09
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,41.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.33
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.37
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.65
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.41
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.02
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,31.0,N Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.5
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,21.0,N Current (RMS),A,10.4
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.01
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.44
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.12
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.41
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,11.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.42
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,-16.07
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,-6.91
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,24.03
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
111942,Cross Hands Road Od,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.04
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.87
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.79
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,41.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.37
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.46
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.87
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.43
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.55
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,31.0,N Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,21.0,N Current (RMS),A,9.5
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.71
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.13
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.23
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,11.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,30.2
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.55
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.97
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,-15.32
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,-7.81
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,25.77
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
111942,Cross Hands Road Od,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.18
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.01
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.36
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,2.94
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,41.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.41
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,-4.86
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.22
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.76
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,31.0,N Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.44
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,21.0,N Current (RMS),A,11.8
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.09
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.79
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.29
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.65
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,30.3
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.42
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,-14.06
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,-8.0
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,23.79
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
111942,Cross Hands Road Od,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.86
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.65
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.05
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.51
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.85
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,41.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.61
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.97
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.41
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.01
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,31.0,N Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.66
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.99
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,21.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.53
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.54
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.51
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.14
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.47
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,11.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,30.3
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.46
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,-14.44
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,-10.15
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,28.31
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
111942,Cross Hands Road Od,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,124.6
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.46
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.92
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.07
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.15
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,41.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.7
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.13
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.75
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.61
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,31.0,N Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.43
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,21.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.36
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.48
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.48
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.23
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.95
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,11.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,30.4
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,5.1
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.08
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,-13.39
