Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,-10.94
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,28.02
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,103.2
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
111942,Cross Hands Road Od,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.68
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.35
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.97
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.32
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,41.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.97
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.83
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.54
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,31.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.59
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.51
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.05
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.85
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,21.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.38
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.26
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.42
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.57
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.43
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.55
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,11.0,N Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,30.4
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,5.38
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,5.34
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.87
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.31
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,-13.63
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,-11.27
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,28.26
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,103.7
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,109.4
111942,Cross Hands Road Od,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,123.4
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.04
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.38
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,41.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.7
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.69
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.49
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,31.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.49
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.96
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,21.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.14
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.86
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.38
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.31
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,5.02
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,5.32
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,5.29
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.68
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,-14.27
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,-9.91
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,26.14
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
111942,Cross Hands Road Od,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.79
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.31
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,2.74
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,41.0,N Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.39
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.81
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.41
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.29
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.26
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,31.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.39
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.13
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,21.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.39
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.95
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.99
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.05
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.4
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,11.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,5.14
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,5.42
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,5.43
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.6
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.94
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,-15.67
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,-8.46
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,21.54
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
111942,Cross Hands Road Od,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.73
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,2.72
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,41.0,N Current (RMS),A,11.9
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.27
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.49
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.02
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.44
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,31.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.74
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,21.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.36
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.0
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.94
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.13
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.02
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,11.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,5.12
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,5.11
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.73
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,-14.66
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,-11.49
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,21.92
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,116.1
111942,Cross Hands Road Od,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.48
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.18
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,2.67
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,41.0,N Current (RMS),A,10.9
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.4
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.77
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.15
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.89
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.26
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,31.0,N Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.1
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,21.0,N Current (RMS),A,10.6
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.78
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.69
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.72
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.51
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.3
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,11.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,67.7
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,5.12
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,5.12
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.04
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.07
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,-16.33
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,-10.81
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,22.34
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,116.3
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,103.9
111942,Cross Hands Road Od,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.66
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.27
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,2.46
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,41.0,N Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.82
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.67
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,31.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.68
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,21.0,N Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.5
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.41
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.88
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.52
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,11.0,N Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,81.8
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,30.7
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.93
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,5.18
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,5.23
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.9
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.15
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,-18.69
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,-9.35
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,20.32
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,60.0
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,97.8
111942,Cross Hands Road Od,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.09
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,2.53
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,41.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.28
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.6
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.77
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.32
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,31.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.86
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,21.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.03
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.69
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.78
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.75
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.76
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,11.0,N Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,76.1
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.93
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.57
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,-16.58
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,-12.42
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,23.47
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,116.3
111942,Cross Hands Road Od,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.59
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,2.62
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,41.0,N Current (RMS),A,12.2
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.74
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.62
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.24
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.24
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.05
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,31.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.38
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,21.0,N Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.2
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.18
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.31
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.71
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,11.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,5.37
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,5.36
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.55
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,-13.69
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,-9.46
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,20.75
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,98.3
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,103.7
111942,Cross Hands Road Od,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.61
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.31
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,2.78
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,41.0,N Current (RMS),A,11.9
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.28
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.94
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.22
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.14
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,31.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.33
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.2
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.08
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,21.0,N Current (RMS),A,9.5
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.16
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.86
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.52
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.8
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,11.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,5.1
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,5.33
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,5.33
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.97
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.8
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,-13.06
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,-8.25
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,21.8
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
111942,Cross Hands Road Od,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.42
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.1
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,2.73
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,41.0,N Current (RMS),A,11.3
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.9
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
