Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.5
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.48
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,31.0,N Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.37
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,21.0,N Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.55
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.61
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.94
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.07
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.32
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,11.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,5.49
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,5.75
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,5.68
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.96
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,-12.32
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,-9.91
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,26.9
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
111942,Cross Hands Road Od,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,117.4
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.44
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.87
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,2.89
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,41.0,N Current (RMS),A,11.2
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.44
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.12
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.1
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.94
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,31.0,N Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.84
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.81
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,21.0,N Current (RMS),A,11.1
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.26
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.84
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.4
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.43
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.43
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,11.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,5.59
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,5.82
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,5.75
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.29
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,-13.45
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,-7.21
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,26.08
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
111942,Cross Hands Road Od,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,114.7
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.15
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.97
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.27
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,41.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.9
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.56
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.62
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.12
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.84
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,31.0,N Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.66
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,21.0,N Current (RMS),A,9.9
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.12
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.98
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.53
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.81
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,11.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,5.32
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,5.57
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,5.51
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.18
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,-12.89
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,-7.36
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,22.58
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
111942,Cross Hands Road Od,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.65
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.33
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,41.0,N Current (RMS),A,11.2
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.57
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.26
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,31.0,N Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.8
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,21.0,N Current (RMS),A,10.1
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.3
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.25
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.62
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.2
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,11.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,5.4
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,5.69
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,5.61
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.07
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,-12.61
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,-7.65
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,24.59
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
111942,Cross Hands Road Od,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,109.7
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.64
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.21
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,41.0,N Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.4
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.03
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.34
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.31
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,31.0,N Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.43
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.3
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,21.0,N Current (RMS),A,9.6
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.87
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.99
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.37
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.17
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,11.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,31.2
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,5.15
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,5.42
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,5.35
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.09
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.32
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,-12.39
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,-8.44
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,29.0
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,62.0
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.1
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
111942,Cross Hands Road Od,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.7
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.93
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,41.0,N Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.62
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.81
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.64
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,31.0,N Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.42
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.98
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,21.0,N Current (RMS),A,9.8
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.7
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.74
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.5
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.87
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.63
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.31
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,11.0,N Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.49
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,-13.44
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,-9.58
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,27.86
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,61.1
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,96.7
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,95.3
111942,Cross Hands Road Od,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,120.7
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.11
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,2.93
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,41.0,N Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.77
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.41
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,31.0,N Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.95
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,21.0,N Current (RMS),A,11.0
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.72
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.88
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.58
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.59
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,11.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.9
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,-13.57
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,-10.28
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,25.21
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
111942,Cross Hands Road Od,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,110.2
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.71
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.32
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.14
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,41.0,N Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.83
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.33
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.15
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.75
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,31.0,N Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.6
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,21.0,N Current (RMS),A,10.8
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.54
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.82
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.27
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.48
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.27
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,11.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.89
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,-13.98
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,-8.57
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,24.76
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
111942,Cross Hands Road Od,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.4
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.01
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,41.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.83
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.21
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.71
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,31.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.49
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,21.0,N Current (RMS),A,11.5
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.24
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.12
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.8
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.35
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,11.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,31.7
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.52
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.03
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,-15.43
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,-8.72
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,23.37
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,113.1
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
111942,Cross Hands Road Od,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,103.8
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.77
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.12
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,41.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.42
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.93
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.11
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.6
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.73
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,31.0,N Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.08
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.43
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,21.0,N Current (RMS),A,10.4
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.28
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.29
