Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.4
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.01
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.75
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.51
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,11.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.06
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.2
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,-16.63
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,-8.97
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,24.79
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,65.1
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,130.9
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
111942,Cross Hands Road Od,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.29
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.03
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,41.0,N Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.89
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.5
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.46
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.24
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.02
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,31.0,N Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.51
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.57
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,21.0,N Current (RMS),A,9.3
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.84
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.85
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.47
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.77
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,11.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,31.9
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.41
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.44
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,-17.19
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,-6.78
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,24.39
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,67.7
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,129.8
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
111942,Cross Hands Road Od,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.64
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.94
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.33
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,41.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.5
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.56
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.6
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.81
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,31.0,N Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,21.0,N Current (RMS),A,10.5
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.19
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.85
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.35
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,11.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,32.0
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.9
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.4
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.18
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,-16.14
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,-8.51
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,23.79
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,59.1
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,121.0
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
111942,Cross Hands Road Od,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.89
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.39
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,41.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.5
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.13
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.53
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.56
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,31.0,N Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.23
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,21.0,N Current (RMS),A,10.7
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.52
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.95
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.55
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,32.0
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.74
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,-14.66
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,-7.51
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,23.73
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,58.4
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,107.7
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
111942,Cross Hands Road Od,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.35
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.34
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.36
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,41.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.02
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.21
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.7
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.79
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,31.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.69
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.4
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,21.0,N Current (RMS),A,11.5
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.11
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.07
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.96
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-3.71
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.13
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,11.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,32.1
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.28
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,-14.43
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,-7.79
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,23.68
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
111942,Cross Hands Road Od,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.92
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.27
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,41.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.24
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.62
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.14
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,31.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.47
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-5.15
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.46
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,21.0,N Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.49
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.18
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.55
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.68
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,32.2
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.48
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.33
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,-13.62
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,-11.53
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,23.55
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,101.8
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,117.3
111942,Cross Hands Road Od,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.19
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.36
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.54
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,41.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.41
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.79
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.89
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.3
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,31.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.94
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-6.56
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.17
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,21.0,N Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.83
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.79
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.81
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.55
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,11.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,5.02
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.34
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,-13.14
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,-14.62
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,23.57
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,72.0
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,144.6
111942,Cross Hands Road Od,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,103.9
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.46
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.54
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,41.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.17
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.4
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.11
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.14
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,31.0,N Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.58
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,21.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.58
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.61
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.9
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.42
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,11.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,5.09
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,5.42
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,5.14
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.73
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.54
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,-15.29
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,-9.72
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,31.69
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,67.2
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,113.9
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
111942,Cross Hands Road Od,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,136.3
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.47
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.75
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.72
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,41.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.7
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.99
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.45
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.37
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,31.0,N Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.54
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,21.0,N Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.26
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.99
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.85
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-3.5
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.51
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,11.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,5.31
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.03
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.75
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,-15.55
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,-9.27
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,31.14
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,67.5
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
111942,Cross Hands Road Od,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,134.2
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.61
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.57
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,41.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.98
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.29
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.2
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,31.0,N Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.98
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.78
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,21.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.43
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.04
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.83
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.47
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.57
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.39
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,-16.05
