Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,-11.9
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,29.12
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,63.5
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,126.8
111942,Cross Hands Road Od,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.75
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.06
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.47
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,41.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.93
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.62
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.51
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.87
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,31.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.58
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.59
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,21.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.54
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.08
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.05
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.58
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.31
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,11.0,N Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,5.0
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.4
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.23
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,-15.84
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,-11.94
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,27.23
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,62.6
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
111942,Cross Hands Road Od,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.83
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.14
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.91
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,41.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.96
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.26
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.5
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.68
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,31.0,N Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.95
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.46
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.15
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,21.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.32
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.14
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.02
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.3
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.21
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,11.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,32.7
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,5.32
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,5.15
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.88
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,-15.48
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,-14.88
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,24.95
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,141.5
111942,Cross Hands Road Od,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,109.9
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.34
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.1
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,41.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.03
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.09
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.15
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,31.0,N Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.91
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.71
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,21.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.48
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.03
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.35
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.2
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.16
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,11.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,60.9
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,5.24
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.13
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,-15.61
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,-14.9
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,26.13
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,109.2
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,142.8
111942,Cross Hands Road Od,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,115.4
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.24
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.84
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,41.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.82
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.91
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.5
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,31.0,N Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.9
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.99
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.22
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,21.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.4
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.37
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.56
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.46
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,11.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,32.9
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,5.16
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.47
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,5.46
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,5.29
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.41
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.33
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,-15.33
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,-11.69
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,29.03
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
111942,Cross Hands Road Od,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,127.4
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.39
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.59
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,41.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.55
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.95
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.06
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,31.0,N Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.34
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.89
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,21.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.97
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.98
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.91
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.9
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,11.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,5.23
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.67
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,-15.97
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,-11.16
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,31.44
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,68.0
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,119.0
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,119.9
111942,Cross Hands Road Od,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,136.9
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.75
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.39
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.35
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,41.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.84
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.92
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.43
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.16
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,31.0,N Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.17
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.67
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.9
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,21.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.1
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.04
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.35
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.14
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.19
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.7
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,11.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,5.2
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,5.39
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,5.2
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.64
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.8
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,-15.56
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,-10.68
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,32.11
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,118.3
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,119.8
111942,Cross Hands Road Od,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,139.6
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.26
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.09
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,41.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.67
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.39
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.64
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.28
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,31.0,N Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.6
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.8
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.13
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.42
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,21.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.07
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.09
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.31
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,11.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,33.2
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,5.09
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,5.35
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,5.19
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.02
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.49
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,-16.89
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,-13.26
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,33.1
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,71.6
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,126.7
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,139.5
111942,Cross Hands Road Od,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,144.0
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.92
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.77
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,41.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.24
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.91
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.46
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.27
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.13
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,31.0,N Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.22
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.26
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.99
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.34
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,21.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.54
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.66
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.13
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.63
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.24
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,11.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.2
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.74
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,-19.91
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,-12.16
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,34.48
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,73.3
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,129.6
111942,Cross Hands Road Od,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,149.6
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.11
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.39
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.99
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,41.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.76
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.92
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.6
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,13.19
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,31.0,N Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.85
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.4
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-6.88
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.48
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,21.0,N Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.16
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.07
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.3
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.88
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,11.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.87
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.51
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,-20.04
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,-15.38
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,38.55
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,73.3
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,144.8
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,156.2
111942,Cross Hands Road Od,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,165.2
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.1
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.29
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.39
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,41.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.97
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.9
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
