Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.89
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.05
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.32
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,31.0,N Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.68
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.73
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.6
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-6.99
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.91
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,21.0,N Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.11
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.1
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.57
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.64
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.19
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.54
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,11.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.96
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,33.83
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,-18.5
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,-17.53
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,36.15
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,73.8
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,141.3
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,164.6
111942,Cross Hands Road Od,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,155.2
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.32
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.3
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.96
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,41.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.83
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.13
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.78
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,-5.28
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.93
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,31.0,N Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.62
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.69
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.45
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-7.05
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.89
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,21.0,N Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.29
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.77
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.53
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.12
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.57
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,11.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.74
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,37.91
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,-19.06
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,-19.31
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,33.35
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,81.5
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,142.6
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,182.4
111942,Cross Hands Road Od,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,143.8
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.76
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.41
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,41.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.3
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.0
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.24
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.4
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,31.0,N Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,13.18
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.58
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-7.86
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.27
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,21.0,N Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,65.4
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.26
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.27
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.29
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.2
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.66
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,11.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.58
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,35.22
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,-18.51
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,-19.0
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,38.74
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,84.1
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,134.7
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,173.0
111942,Cross Hands Road Od,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,166.2
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.42
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.31
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.04
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,41.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.47
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.49
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.79
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.82
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,31.0,N Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,70.0
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.77
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.39
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.0
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,21.0,N Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.4
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.07
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.69
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.84
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,11.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.38
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.65
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,-20.94
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,-15.48
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,43.7
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,91.7
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,153.4
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,150.6
111942,Cross Hands Road Od,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,187.8
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.13
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.25
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.96
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,-4.1
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.28
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,41.0,N Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.74
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.32
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.13
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.01
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,31.0,N Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.8
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.97
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,21.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.42
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.77
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.25
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.57
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.96
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.54
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,11.0,N Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,59.6
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.41
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.13
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,-22.49
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,-14.36
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,39.8
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,87.2
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,166.9
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
111942,Cross Hands Road Od,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,171.1
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.7
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.2
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.52
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.24
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,41.0,N Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.78
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.86
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.41
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.49
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,31.0,N Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,76.3
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.41
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.29
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.42
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,21.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.41
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.59
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.45
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.42
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.95
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,33.7
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.31
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.95
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,-23.88
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,-13.92
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,41.09
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,92.8
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,173.9
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,141.0
111942,Cross Hands Road Od,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,177.0
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.85
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.72
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.65
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.96
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,41.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.33
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.53
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.24
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.04
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.12
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,31.0,N Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.17
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.44
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.36
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,21.0,N Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.43
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.79
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.63
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.06
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.36
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,11.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,5.02
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.78
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.48
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,-24.24
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,-12.99
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,37.81
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,95.2
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,173.1
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,138.1
111942,Cross Hands Road Od,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,164.2
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.62
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.62
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.16
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,41.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.73
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.69
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.48
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.89
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,31.0,N Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,61.5
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.96
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.45
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.29
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,21.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.88
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.86
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.7
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.49
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.05
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,11.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.2
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.62
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,-20.84
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,-16.48
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,39.39
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,89.3
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,156.4
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,151.9
111942,Cross Hands Road Od,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,169.7
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.41
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.7
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.58
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.45
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,41.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.23
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.78
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.28
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.85
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,31.0,N Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,69.0
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.43
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.42
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.98
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,21.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.23
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.69
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.82
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.47
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,11.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.3
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.59
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,-20.88
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,-16.16
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,46.76
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,103.8
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,154.3
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,153.8
111942,Cross Hands Road Od,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,201.8
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.64
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,11.75
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.54
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,-5.33
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.69
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,41.0,N Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,59.2
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.51
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.98
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.19
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,-5.23
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.48
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,31.0,N Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,63.9
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.2
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.84
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,15.95
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,21.0,N Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,68.2
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.78
