Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.55
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.27
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.25
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.36
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,11.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,51.9
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.13
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,38.13
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,-22.0
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,-20.79
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,52.49
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,106.0
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,169.4
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,189.5
111942,Cross Hands Road Od,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,224.5
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.9
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.39
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.6
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.67
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.1
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,41.0,N Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.61
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.15
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.54
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.36
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,19.38
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,31.0,N Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,83.8
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.7
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.84
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.98
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.15
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,21.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.45
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.29
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.85
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.1
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.36
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.66
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,35.67
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,-20.97
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,-19.17
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,49.98
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,99.6
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,165.9
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,175.4
111942,Cross Hands Road Od,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,214.4
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.44
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.61
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.4
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.47
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,41.0,N Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.75
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.45
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.48
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.63
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,19.1
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,31.0,N Current (RMS),A,62.0
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,82.2
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.49
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.94
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.56
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.71
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,21.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.58
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.99
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.87
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.26
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.96
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.14
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,11.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.26
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.0
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,-22.01
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,-17.56
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,48.43
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,99.8
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,170.4
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,158.3
111942,Cross Hands Road Od,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,207.5
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.81
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.09
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.1
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.38
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,41.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.53
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.89
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.97
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.88
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,31.0,N Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,73.0
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.54
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.94
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.55
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.89
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,21.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.55
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.81
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.02
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.26
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.15
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,11.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.23
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.48
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,-22.59
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,-15.67
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,41.3
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,91.3
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,173.7
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,144.4
111942,Cross Hands Road Od,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,176.2
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.27
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.68
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,-4.05
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.27
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,41.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.47
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.06
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.89
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.62
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,31.0,N Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,67.5
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.25
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.67
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.31
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.84
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.46
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,21.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.58
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.29
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.95
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.28
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,11.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,33.9
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.57
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.7
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,-23.9
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,-17.42
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,42.63
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,84.7
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,180.9
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,162.8
111942,Cross Hands Road Od,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,181.3
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.72
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.8
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.47
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.3
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.58
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,41.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.4
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.63
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.57
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.87
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,31.0,N Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,65.6
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,74.2
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.99
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.17
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.84
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.46
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,21.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.72
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.16
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.18
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.15
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.14
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,11.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,33.9
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.85
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,34.76
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,-23.01
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,-17.03
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,44.05
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,84.0
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,174.0
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,167.3
111942,Cross Hands Road Od,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,188.7
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.16
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.08
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.19
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.74
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,41.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.73
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.06
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,-10.72
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.57
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,31.0,N Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,75.9
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,68.0
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.84
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.69
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.25
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.55
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.1
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,21.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.62
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.93
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.81
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.34
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,11.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.35
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.76
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,-22.73
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,-15.92
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,36.76
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,82.6
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,172.3
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,161.5
111942,Cross Hands Road Od,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,159.1
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.49
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.77
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.22
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.37
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,41.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-21.76
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.2
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,-14.97
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.79
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,31.0,N Current (RMS),A,79.3
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,115.5
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.18
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.4
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,21.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.78
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.3
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.58
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.77
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,11.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.67
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.89
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.13
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,37.46
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,-26.48
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,-18.46
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,37.34
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,99.6
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,212.6
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,180.9
111942,Cross Hands Road Od,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,161.7
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.48
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.33
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.12
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,-4.06
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.56
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,41.0,N Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-21.28
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.59
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,-14.62
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,20.17
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,31.0,N Current (RMS),A,82.2
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,113.0
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,87.1
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.43
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.96
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.3
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.05
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.3
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,21.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.68
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.41
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.94
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.76
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.43
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,11.0,N Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.7
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-42.87
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,36.29
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,-27.99
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,-17.51
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,42.47
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,100.7
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,221.9
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,175.3
111942,Cross Hands Road Od,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,183.7
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.81
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.56
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.0
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.85
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,41.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.61
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.72
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.72
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,29.37
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,31.0,N Current (RMS),A,100.0
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,69.7
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,126.3
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.54
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.44
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,21.0,N Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.77
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.99
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.03
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.51
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.74
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,11.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,67.1
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.5
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.82
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
