Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,-22.4
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,-16.76
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,58.39
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,125.5
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,171.8
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,161.1
111942,Cross Hands Road Od,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,250.3
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.3
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.26
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.27
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.98
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,41.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.56
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.71
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,-10.85
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,26.99
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,31.0,N Current (RMS),A,86.2
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,78.2
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,115.2
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.06
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.08
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.27
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,21.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.1
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.42
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.45
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.66
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.57
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.22
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,11.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,64.5
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.02
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.47
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,-24.27
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,-17.42
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,60.46
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,125.0
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,189.8
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,163.0
111942,Cross Hands Road Od,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,257.4
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.54
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.82
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.83
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.29
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,41.0,N Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.84
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.37
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,-11.07
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,28.91
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,31.0,N Current (RMS),A,83.1
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,80.0
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,123.5
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.02
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.41
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.36
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.05
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.46
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,21.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.77
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.84
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.8
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.53
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.76
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,16.85
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,11.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,71.8
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,33.7
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.18
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,39.45
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,-23.8
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,-21.06
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,62.51
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,116.7
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,189.1
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,192.8
111942,Cross Hands Road Od,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,266.1
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.4
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,11.6
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,-6.11
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,-5.3
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.05
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,41.0,N Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.63
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.84
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,-10.25
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,23.24
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,31.0,N Current (RMS),A,75.2
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,74.6
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,98.9
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.26
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.67
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.22
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,21.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.75
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.47
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.13
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.43
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.09
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,11.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,58.1
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.87
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,38.17
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,-23.27
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,-19.81
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,45.6
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,82.2
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,181.4
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,184.1
111942,Cross Hands Road Od,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,194.5
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.62
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,11.33
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,-7.47
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,-5.21
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.25
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,41.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.12
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.36
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,-10.15
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,20.16
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,31.0,N Current (RMS),A,67.1
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,75.7
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,87.4
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.43
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-7.16
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.67
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,21.0,N Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,65.0
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.33
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.07
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.19
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.34
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.46
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.87
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.91
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.18
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.1
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,41.19
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,-24.26
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,-21.29
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,53.54
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,88.2
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,192.1
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,199.8
111942,Cross Hands Road Od,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,229.8
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-13.37
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.87
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,-8.69
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.41
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.16
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,41.0,N Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,68.5
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.22
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.55
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,-10.1
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.01
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,31.0,N Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,75.7
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,74.3
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.49
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-6.26
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.47
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,21.0,N Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.94
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.95
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.14
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.15
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.18
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.41
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,37.86
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,-25.75
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,-18.74
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,41.83
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,89.4
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,206.3
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,183.9
111942,Cross Hands Road Od,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,180.0
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-15.54
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.74
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,-9.62
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.2
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.03
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,41.0,N Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,78.1
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.99
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.71
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.12
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.03
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,31.0,N Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,69.5
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,69.6
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.26
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.28
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.82
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.22
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.19
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,21.0,N Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.38
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.46
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.78
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.72
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,11.0,N Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-42.18
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.19
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,-26.37
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,-14.79
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,39.99
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,101.3
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,212.8
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,154.3
111942,Cross Hands Road Od,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,171.7
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-15.21
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.16
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,-9.5
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.5
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.15
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,41.0,N Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,76.4
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.46
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.38
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.99
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.64
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,31.0,N Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,67.3
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.78
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.84
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.02
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.23
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,21.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.32
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.14
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.37
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.55
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.82
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.88
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,11.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-43.77
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.51
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,-26.89
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,-14.93
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,34.9
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,111.8
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,220.4
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,147.6
111942,Cross Hands Road Od,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,151.0
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-16.18
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.27
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,-9.66
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.42
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,41.0,N Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,80.1
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.61
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.58
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,-10.42
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,18.06
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,31.0,N Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,78.5
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,77.8
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.0
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.85
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.54
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-6.63
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.28
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,21.0,N Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.47
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.51
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.6
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.98
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.68
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,11.0,N Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,70.7
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-45.26
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,37.22
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,-28.22
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,-20.07
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,41.45
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,96.1
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,228.9
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,182.6
111942,Cross Hands Road Od,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,177.5
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-13.93
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.97
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,-8.74
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.78
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,41.0,N Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,71.6
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.35
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.46
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.34
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.07
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.84
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,31.0,N Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,65.1
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,64.8
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.73
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.63
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.14
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.95
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,21.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.71
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.27
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.37
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.65
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,11.0,N Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,70.5
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.84
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.18
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.73
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,37.33
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,-25.41
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,-22.14
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,38.79
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,81.7
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,207.1
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,187.3
111942,Cross Hands Road Od,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,167.4
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.83
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.46
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,-6.16
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.11
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,41.0,N Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.69
