Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.07
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,-11.05
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,-6.89
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.38
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,31.0,N Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,77.0
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,64.1
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.02
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.39
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,21.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.83
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.48
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.87
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.89
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.25
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,11.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,33.2
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.28
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,36.38
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,-23.51
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,-21.47
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,35.13
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,77.4
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,186.9
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,181.8
111942,Cross Hands Road Od,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,151.7
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.47
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.41
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,-6.52
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.9
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,41.0,N Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.2
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.81
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,-11.42
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,-7.46
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.44
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,31.0,N Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,82.7
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,67.5
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,75.7
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.92
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.66
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,21.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.38
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.97
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.23
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.52
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,11.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,33.2
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.11
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,36.11
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,-23.96
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,-20.32
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,40.52
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,73.0
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,186.9
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,178.4
111942,Cross Hands Road Od,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,173.9
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-14.41
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.56
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.14
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,-9.37
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.03
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,41.0,N Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,73.1
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.16
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.96
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,-11.1
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,-7.44
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.96
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,31.0,N Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,78.3
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,66.1
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.36
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-5.32
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.95
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,21.0,N Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.76
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.58
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.31
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.76
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,11.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.38
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,36.46
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,-26.24
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,-20.82
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,39.71
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,84.5
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,206.4
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,180.3
111942,Cross Hands Road Od,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,169.9
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.83
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.74
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.91
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.36
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,41.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.74
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.26
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,-11.62
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,-8.12
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.27
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,31.0,N Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,78.4
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,70.0
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,69.7
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.77
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.92
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-7.61
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.51
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,21.0,N Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.65
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.48
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.6
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.79
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.76
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,11.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.99
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,44.41
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,-24.77
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,-25.45
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,40.9
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,80.8
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,184.5
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,217.5
111942,Cross Hands Road Od,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,174.0
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.48
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,12.22
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,-6.5
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,-6.46
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.13
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,41.0,N Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.56
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.7
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,-10.11
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,-7.09
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,17.93
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,31.0,N Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,67.2
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,77.0
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.65
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-6.43
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.25
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,21.0,N Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.29
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.21
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.63
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.13
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.1
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,11.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.13
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,46.77
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,-22.88
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,-27.12
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,42.41
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,86.2
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,177.7
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,231.5
111942,Cross Hands Road Od,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,181.2
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.79
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.87
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.48
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,-4.55
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.7
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,41.0,N Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.79
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.25
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,-13.05
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.61
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,17.89
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,31.0,N Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,94.8
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,60.4
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,76.9
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.9
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.69
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.7
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.61
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,21.0,N Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.69
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.74
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.02
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.17
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.5
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,11.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.66
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,38.77
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,-24.24
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,-22.03
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,38.71
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,77.5
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,200.3
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,191.6
111942,Cross Hands Road Od,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,166.4
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.46
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,13.17
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,-6.13
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,-6.46
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.87
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,41.0,N Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,65.9
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.52
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.28
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,-12.85
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.06
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.79
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,31.0,N Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,93.7
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,73.1
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.16
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.22
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.41
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.35
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.68
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,21.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.55
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.02
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.51
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.1
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.52
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.94
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,11.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,32.9
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.88
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.24
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.8
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,38.63
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,-25.49
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,-21.39
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,46.28
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,79.3
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,211.0
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,191.4
111942,Cross Hands Road Od,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,199.5
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.28
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.58
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.39
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.46
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.96
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,41.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.85
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.56
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,-10.74
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.39
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,31.0,N Current (RMS),A,65.0
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,76.5
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,75.0
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.23
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.27
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.58
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.32
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,21.0,N Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.13
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.82
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.79
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.84
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.29
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.6
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,11.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,51.9
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.84
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.19
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,-20.71
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,-17.77
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,49.27
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,87.0
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,171.7
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,154.9
111942,Cross Hands Road Od,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,210.5
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.54
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.85
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.1
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,41.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.73
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.26
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.94
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,20.27
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,31.0,N Current (RMS),A,61.5
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,69.8
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,87.2
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.74
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.7
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.68
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,21.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.78
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.68
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.44
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.79
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.7
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.05
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,11.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.79
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.5
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,-20.03
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,-17.27
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,48.11
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,86.9
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,162.8
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,151.3
111942,Cross Hands Road Od,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,205.9
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.28
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.84
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.66
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.47
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,41.0,N Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.16
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.92
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,-11.18
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,21.38
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,31.0,N Current (RMS),A,71.7
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,81.2
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,92.2
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.9
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.88
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.08
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.42
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.45
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,21.0,N Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.3
