Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.24
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.04
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.28
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.71
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,11.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,32.7
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.39
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.29
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.58
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.67
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,-24.24
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,-15.87
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,54.0
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,105.0
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,196.0
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,146.9
111942,Cross Hands Road Od,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,232.5
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.17
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.74
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.7
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.3
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.13
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,41.0,N Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.71
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.83
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.53
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,19.27
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,31.0,N Current (RMS),A,68.6
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,83.0
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.39
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.74
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.93
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,21.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.17
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.36
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.46
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.57
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.2
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,11.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,59.1
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.79
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.7
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.31
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,-22.25
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,-14.43
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,47.53
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,97.4
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,178.8
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,135.2
111942,Cross Hands Road Od,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,204.5
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.86
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.15
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.69
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.72
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,41.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.69
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.96
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.74
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.6
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,31.0,N Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,63.4
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,73.0
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.17
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.67
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.31
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.41
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.07
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.12
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.16
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,11.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.99
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.17
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,-19.66
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,-14.83
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,40.65
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,79.3
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,161.9
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,139.1
111942,Cross Hands Road Od,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,176.8
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.34
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.1
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.73
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,41.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.59
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.01
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.04
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.26
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,31.0,N Current (RMS),A,52.7
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,70.3
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.63
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.04
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.73
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,21.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.75
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.83
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.01
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.11
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.13
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,11.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,61.3
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,32.1
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.32
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.8
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,-17.19
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,-15.06
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,40.86
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,76.6
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,137.7
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
111942,Cross Hands Road Od,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,174.9
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.54
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.44
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,41.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.52
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.08
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,-11.9
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.11
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,31.0,N Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,86.6
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,69.7
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.65
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.25
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.21
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,21.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.76
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.97
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.03
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.31
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.61
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.15
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,11.0,N Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,74.6
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,32.0
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.57
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.25
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,-19.69
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,-18.31
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,40.91
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,159.4
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,159.5
111942,Cross Hands Road Od,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,174.5
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.09
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.16
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,41.0,N Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.74
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.82
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,-10.42
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.37
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,17.3
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,31.0,N Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,76.1
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,73.8
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.03
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.87
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.26
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,21.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.65
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.04
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.43
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.42
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.57
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,11.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,32.0
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.31
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.98
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,-19.32
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,-17.23
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,47.3
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,89.7
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,151.8
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,151.4
111942,Cross Hands Road Od,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,200.2
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.13
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.77
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,41.0,N Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.29
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.22
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,-10.05
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,18.48
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,31.0,N Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,71.6
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,79.5
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.1
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.49
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,21.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.42
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.96
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.76
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.52
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.18
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,11.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,31.9
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.53
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.82
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,-18.99
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,-15.24
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,47.94
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,92.4
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,147.6
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,140.4
111942,Cross Hands Road Od,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,203.1
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.32
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.57
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.49
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.06
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.17
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,41.0,N Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.75
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.29
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.97
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.69
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,17.6
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,31.0,N Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,74.8
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.06
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.7
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,21.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.16
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.44
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.86
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.43
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.88
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.06
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,11.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.13
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.62
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,-17.78
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,-15.57
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,43.55
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,86.9
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,147.6
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,128.7
111942,Cross Hands Road Od,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,183.9
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.85
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.21
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.63
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.17
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.91
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,41.0,N Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.17
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.96
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.89
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.47
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,31.0,N Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,62.9
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.95
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,21.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.7
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.96
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.13
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.48
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.8
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,31.7
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.47
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.57
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,-18.03
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,-13.53
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,38.13
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,81.1
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,142.6
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,121.8
111942,Cross Hands Road Od,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,163.5
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.95
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.94
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.86
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,41.0,N Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,63.4
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.08
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.48
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.03
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.59
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.62
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,31.0,N Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,71.8
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.31
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.68
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,21.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.28
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.72
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.66
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.17
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.24
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,11.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.44
