Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.28
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,-16.85
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,-16.99
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,44.41
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,85.9
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,137.3
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,147.1
111942,Cross Hands Road Od,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,189.9
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.73
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.35
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.24
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.66
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,41.0,N Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,58.4
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.47
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.95
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.89
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.32
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,31.0,N Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,75.1
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.91
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.71
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,21.0,N Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.38
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.79
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.17
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.33
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.56
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,62.8
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.54
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.73
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.82
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,-18.97
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,-19.22
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,49.25
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,89.0
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,157.0
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,163.9
111942,Cross Hands Road Od,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,211.5
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.73
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.72
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.85
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.0
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,41.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.09
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.11
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.84
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.24
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,14.8
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,31.0,N Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,64.4
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.46
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.51
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,21.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.44
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.94
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.82
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.3
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.94
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,11.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.31
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.23
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,-19.22
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,-16.27
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,40.25
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,76.7
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,154.8
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,148.9
111942,Cross Hands Road Od,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,173.9
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.38
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.8
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.26
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,41.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.79
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.57
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.92
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.38
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,31.0,N Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.83
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.33
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.11
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,21.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.49
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.68
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.55
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.29
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.9
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.78
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,11.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.49
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.38
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,-21.27
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,-17.75
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,41.53
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,73.9
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,170.6
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,157.2
111942,Cross Hands Road Od,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,179.5
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.94
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.46
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,1.17
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.14
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,41.0,N Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,52.7
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.27
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.77
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.91
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.99
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.58
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,31.0,N Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,71.4
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.31
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.64
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.09
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,21.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.98
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.36
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.24
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.57
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,11.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,31.2
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.76
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.9
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,-21.24
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,-17.65
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,43.38
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,79.4
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,168.1
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,150.5
111942,Cross Hands Road Od,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,185.7
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.74
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.03
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.69
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.52
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,41.0,N Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.94
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.86
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.28
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.01
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.6
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,31.0,N Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,66.7
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,64.3
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.08
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.3
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.74
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,21.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.84
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.68
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.32
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.3
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.51
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,11.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.61
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.86
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,-21.96
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,-17.74
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,41.37
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,73.7
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,177.0
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,153.9
111942,Cross Hands Road Od,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,177.6
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.38
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.33
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,41.0,N Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.01
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.55
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.91
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,17.45
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,31.0,N Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,76.0
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.26
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-6.04
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.29
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,21.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.65
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.76
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.8
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.9
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.98
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.78
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,11.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.36
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,32.95
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,-16.8
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,-20.08
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,40.85
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,77.7
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,137.4
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,166.2
111942,Cross Hands Road Od,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,175.9
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.87
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.55
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.12
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.02
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,41.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.04
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.56
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.77
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,18.89
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,31.0,N Current (RMS),A,62.8
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,65.2
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,81.3
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.12
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.61
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-8.01
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.48
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,21.0,N Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,62.8
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.46
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.56
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.63
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.47
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.01
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,11.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,65.0
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.69
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.1
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,-18.56
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,-19.66
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,41.4
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,73.4
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,149.0
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,166.1
111942,Cross Hands Road Od,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,177.9
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.26
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.33
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.58
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,41.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.39
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.59
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.91
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.84
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,31.0,N Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,69.0
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.62
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-7.78
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.92
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,21.0,N Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,60.4
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.82
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.85
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.09
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.66
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,11.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.08
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.32
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,-16.26
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,-19.99
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,40.01
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,74.6
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,139.2
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,164.3
111942,Cross Hands Road Od,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,172.3
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.09
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.6
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.94
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.09
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.52
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,41.0,N Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.25
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.72
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.36
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.64
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.76
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,31.0,N Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,68.6
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.44
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-6.75
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.46
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,21.0,N Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.55
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.56
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.39
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.29
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.1
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,11.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.3
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,30.7
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.1
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.9
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.22
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.32
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,-17.89
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,-18.78
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,39.84
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,72.1
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,145.5
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,161.9
111942,Cross Hands Road Od,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,172.0
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-14.3
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,-8.0
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.99
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.51
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,41.0,N Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,69.5
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,49.5
