Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.23
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.22
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.17
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.91
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,18.34
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,31.0,N Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,79.0
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.25
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.49
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.29
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,21.0,N Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.66
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.16
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.48
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.83
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.51
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,11.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.24
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.02
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,-21.1
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,-14.21
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,41.65
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,84.4
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,163.4
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,133.2
111942,Cross Hands Road Od,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,178.9
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.6
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.04
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.63
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.93
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.13
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,41.0,N Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.25
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.57
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.06
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,31.0,N Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.5
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.46
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.1
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,21.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.43
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.62
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.26
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.53
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.62
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.45
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,11.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,30.3
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.51
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.41
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,-15.19
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,-14.87
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,34.1
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,73.3
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
111942,Cross Hands Road Od,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,147.6
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.49
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.31
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.45
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.77
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.24
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,41.0,N Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.13
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.52
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.39
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.78
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,31.0,N Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.4
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.27
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.67
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.37
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,21.0,N Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.2
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.96
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.61
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.49
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.73
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,11.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.47
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.8
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,-14.67
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,-17.32
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,34.12
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,121.2
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,149.0
111942,Cross Hands Road Od,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,146.9
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.74
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.02
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.84
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.57
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,41.0,N Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.09
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.58
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.64
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.68
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,31.0,N Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,71.9
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.08
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.45
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.12
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,21.0,N Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.76
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.71
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.45
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.01
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.3
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,11.0,N Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.68
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.39
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,-15.93
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,-19.72
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,41.61
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,74.5
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,135.2
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,166.3
111942,Cross Hands Road Od,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,177.7
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.59
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.38
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.64
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,-4.55
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.47
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,41.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,62.4
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.39
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.51
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.85
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,18.76
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,31.0,N Current (RMS),A,55.7
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,80.3
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.43
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.72
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.76
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,21.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.15
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.66
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.56
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.89
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.67
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.48
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,11.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,29.9
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.12
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.98
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,-20.15
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,-19.15
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,50.46
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,82.8
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,172.9
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,164.3
111942,Cross Hands Road Od,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,214.0
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.64
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.73
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,-4.72
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.76
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,41.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,63.4
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.87
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.89
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.63
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.01
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,20.46
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,31.0,N Current (RMS),A,60.9
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,87.0
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.44
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.55
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,21.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.38
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.82
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.41
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.45
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.73
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,11.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.31
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.88
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,-19.55
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,-19.11
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,51.5
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,90.1
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,165.9
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,163.2
111942,Cross Hands Road Od,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,217.9
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.06
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.32
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.82
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,41.0,N Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.65
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.39
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.22
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.27
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,19.4
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,31.0,N Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,82.6
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,21.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.15
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.26
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.7
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.37
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.5
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,29.5
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.17
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.58
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,-18.86
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,-14.63
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,46.5
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,86.5
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,159.9
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,136.4
111942,Cross Hands Road Od,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,197.2
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.22
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.99
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.45
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,-6.09
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.81
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.76
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,41.0,N Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,10.9
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.73
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.82
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.17
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,19.39
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,31.0,N Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,83.5
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.21
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.57
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.0
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,21.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.2
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.51
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.77
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.09
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.18
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,29.3
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.81
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.53
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,-18.86
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,-11.8
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,44.34
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,95.3
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,155.0
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,114.2
111942,Cross Hands Road Od,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,188.5
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.81
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.81
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.74
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,-5.52
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.31
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.7
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,41.0,N Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.63
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,26.84
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,31.0,N Current (RMS),A,104.9
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,114.4
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.26
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.59
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.7
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.27
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,21.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.81
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.58
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.06
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.48
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.03
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,29.2
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.46
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.61
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,-20.51
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,-13.81
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,51.85
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,117.7
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,168.2
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,118.9
111942,Cross Hands Road Od,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,219.2
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.38
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.6
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.42
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.63
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,41.0,N Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.88
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.2
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.05
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,23.44
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,31.0,N Current (RMS),A,85.6
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,100.4
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.14
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,21.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
