Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.34
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.16
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.41
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.09
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.44
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,11.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,29.1
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.15
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.42
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,-20.36
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,-14.12
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,50.64
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,112.7
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,168.8
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,123.4
111942,Cross Hands Road Od,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,216.0
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.09
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.53
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,-6.7
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.27
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,41.0,N Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,55.3
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.71
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.31
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.54
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,23.15
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,31.0,N Current (RMS),A,79.4
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,69.2
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,99.4
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.69
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.27
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,21.0,N Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.65
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.99
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.02
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.88
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.93
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,11.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,29.0
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.14
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.67
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,-25.94
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,-12.32
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,47.3
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,120.5
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,208.2
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,118.9
111942,Cross Hands Road Od,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,202.6
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.78
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.87
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.89
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.41
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,41.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.91
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.13
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.54
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.99
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,31.0,N Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.93
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,21.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.88
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.95
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.46
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.74
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.36
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.7
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,11.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,28.9
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.65
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.24
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,-17.78
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,-14.19
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,43.04
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,87.9
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,144.3
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
111942,Cross Hands Road Od,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,184.3
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.71
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.2
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.65
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,41.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.95
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.19
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.33
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.61
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,31.0,N Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,71.7
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.35
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.27
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.45
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.87
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,21.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.59
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.63
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.83
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.14
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,11.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,28.8
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.8
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,-17.26
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,-14.03
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,43.27
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,84.8
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,139.8
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,128.9
111942,Cross Hands Road Od,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,185.3
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.35
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.2
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.3
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.7
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,41.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.59
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.12
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.23
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.51
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.64
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,31.0,N Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.15
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.05
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.26
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.0
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,21.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.13
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.01
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.48
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.04
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.77
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,11.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,28.6
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.01
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.09
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,-20.05
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,-15.45
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,38.12
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,73.4
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,159.5
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,139.8
111942,Cross Hands Road Od,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,163.1
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.58
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.91
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.62
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.44
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,41.0,N Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.12
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.37
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.94
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.46
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,31.0,N Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.81
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,21.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.57
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.6
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.58
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.62
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.77
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,11.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,28.5
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.74
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.77
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,-19.38
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,-13.86
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,43.47
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,96.7
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,149.3
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,124.8
111942,Cross Hands Road Od,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,186.2
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.71
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.3
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.12
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,41.0,N Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.95
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.16
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.68
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.2
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,21.8
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,31.0,N Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,55.2
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,93.0
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.23
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.27
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,21.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.34
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.84
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.61
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.62
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.25
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,28.5
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.3
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.8
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,-17.64
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,-13.24
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,47.45
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,107.1
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,140.6
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
111942,Cross Hands Road Od,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,201.7
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.51
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.84
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.18
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,41.0,N Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.06
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.3
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.07
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,19.22
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,31.0,N Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,82.8
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.41
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.62
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,21.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.9
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.4
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.77
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.33
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.55
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.08
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,11.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,28.4
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.16
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.42
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,-17.03
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,-16.4
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,47.1
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,99.4
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,142.9
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,135.9
111942,Cross Hands Road Od,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,201.2
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.72
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.2
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.34
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.97
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,41.0,N Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.05
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.6
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.96
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.26
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,31.0,N Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,70.2
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.68
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.99
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,21.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.55
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.56
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.06
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.29
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,11.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,64.3
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,28.4
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.59
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.37
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,-17.0
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,-12.34
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,44.51
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,105.4
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,134.4
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
111942,Cross Hands Road Od,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,192.0
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.72
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.06
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.79
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.85
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.47
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.65
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,41.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.19
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.27
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.17
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.27
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,31.0,N Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,63.3
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,65.8
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.64
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.01
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-7.17
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.79
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,21.0,N Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.56
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.92
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.14
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.94
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.44
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,11.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,28.3
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
